Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,7,15,17.5,4.0,0.7,11.4,4.0,0.0,0.0
2018,1,1,7,30,35.0,8.0,0.8,11.5,8.0,7.28,0.0
2018,1,1,7,45,80.0,21.5,0.9,11.6,27.5,17.44,0.0
2018,1,1,8,0,125.0,35.0,1.0,11.7,47.0,28.01,17.26
2018,1,1,8,15,174.0,49.0,1.15,11.9,74.5,38.76,28.3
2018,1,1,8,30,223.0,63.0,1.3,12.1,102.0,49.28,38.2
2018,1,1,8,45,262.5,75.5,1.45,12.3,133.0,56.31,44.82
2018,1,1,9,0,302.0,88.0,1.6,12.5,164.0,64.73,52.52
2018,1,1,9,15,375.5,93.0,1.65,12.75,202.5,67.66,55.17
2018,1,1,9,30,449.0,98.0,1.7,13.0,241.0,70.63,57.77
2018,1,1,9,45,463.0,107.5,1.8,13.25,268.5,76.44,62.82
2018,1,1,10,0,477.0,117.0,1.9,13.5,296.0,92.84,66.67
2018,1,1,10,15,498.0,122.5,1.8,13.75,322.0,126.63,83.43
2018,1,1,10,30,519.0,128.0,1.7,14.0,348.0,162.02,107.89
2018,1,1,10,45,564.5,124.5,1.65,14.25,374.5,197.5,134.98
2018,1,1,11,0,610.0,121.0,1.6,14.5,401.0,234.52,165.41
2018,1,1,11,15,656.5,112.5,1.45,14.65,422.5,270.5,196.08
2018,1,1,11,30,703.0,104.0,1.3,14.8,444.0,308.94,229.16
2018,1,1,11,45,687.0,111.0,1.2,15.0,447.0,341.84,259.07
2018,1,1,12,0,671.0,118.0,1.1,15.2,450.0,372.15,286.06
2018,1,1,12,15,675.5,116.0,1.05,15.35,450.0,400.0,310.38
2018,1,1,12,30,680.0,114.0,1.0,15.5,450.0,426.27,332.92
2018,1,1,12,45,646.0,121.0,1.0,15.65,436.0,441.06,346.49
2018,1,1,13,0,612.0,128.0,1.0,15.8,422.0,452.1,356.73
2018,1,1,13,15,606.5,124.5,1.05,15.85,408.5,464.46,368.16
2018,1,1,13,30,601.0,121.0,1.1,15.9,395.0,474.46,377.56
2018,1,1,13,45,612.0,112.0,1.1,16.0,379.5,485.9,387.7
2018,1,1,14,0,623.0,103.0,1.1,16.1,364.0,495.21,396.07
2018,1,1,14,15,657.5,88.0,1.15,16.1,346.5,509.65,408.9
2018,1,1,14,30,692.0,73.0,1.2,16.1,329.0,521.37,419.5
2018,1,1,14,45,696.0,67.0,1.2,16.05,304.0,520.09,419.47
2018,1,1,15,0,700.0,61.0,1.2,16.0,279.0,518.43,418.8
2018,1,1,15,15,644.5,58.5,1.2,16.0,239.0,485.35,393.04
2018,1,1,15,30,589.0,56.0,1.2,16.0,199.0,447.76,363.07
2018,1,1,15,45,511.0,51.5,1.1,15.55,159.5,392.97,318.52
2018,1,1,16,0,433.0,47.0,1.0,15.1,120.0,337.84,272.11
2018,1,1,16,15,292.0,39.5,1.05,14.9,82.5,241.86,191.2
2018,1,1,16,30,151.0,32.0,1.1,14.7,45.0,155.36,107.2
2018,1,1,16,45,85.5,18.0,1.1,14.5,24.5,61.26,0.0
2018,1,1,17,0,20.0,4.0,1.1,14.3,4.0,13.72,0.0
2018,1,1,17,15,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.4,11.95,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.4,12.2,6.0,5.46,0.0
2018,1,2,7,45,11.0,17.5,2.4,12.4,17.5,15.23,0.0
2018,1,2,8,0,0.0,29.0,2.4,12.6,29.0,25.09,14.75
2018,1,2,8,15,1.0,44.5,2.4,12.85,44.5,37.9,27.41
2018,1,2,8,30,2.0,60.0,2.4,13.1,60.0,50.59,39.17
2018,1,2,8,45,10.5,76.5,2.4,13.35,79.0,63.89,51.33
2018,1,2,9,0,19.0,93.0,2.4,13.6,98.0,77.03,63.18
2018,1,2,9,15,73.5,111.0,2.3,13.8,134.0,88.1,73.03
2018,1,2,9,30,128.0,129.0,2.2,14.0,170.0,97.61,81.36
2018,1,2,9,45,88.0,135.0,2.1,14.25,164.5,106.12,88.67
2018,1,2,10,0,48.0,141.0,2.0,14.5,159.0,112.52,89.15
2018,1,2,10,15,44.5,153.0,1.9,14.8,170.5,125.94,99.13
2018,1,2,10,30,41.0,165.0,1.8,15.1,182.0,139.12,109.55
2018,1,2,10,45,21.0,146.0,1.75,15.45,154.5,128.44,101.31
2018,1,2,11,0,1.0,127.0,1.7,15.8,127.0,110.57,87.19
2018,1,2,11,15,0.5,108.5,1.65,16.0,108.5,95.42,74.54
2018,1,2,11,30,0.0,90.0,1.6,16.2,90.0,79.57,61.29
2018,1,2,11,45,0.0,110.5,1.6,16.4,110.5,97.45,76.06
2018,1,2,12,0,0.0,131.0,1.6,16.6,131.0,115.55,90.87
2018,1,2,12,15,2.5,148.5,1.6,16.75,149.5,132.42,104.58
2018,1,2,12,30,5.0,166.0,1.6,16.9,168.0,149.88,118.74
2018,1,2,12,45,3.0,152.0,1.55,17.0,153.0,137.15,108.33
2018,1,2,13,0,1.0,138.0,1.5,17.1,138.0,123.99,97.62
2018,1,2,13,15,0.5,127.5,1.5,17.15,127.5,114.55,89.96
2018,1,2,13,30,0.0,117.0,1.5,17.2,117.0,104.93,82.13
2018,1,2,13,45,0.0,105.0,1.5,17.2,105.0,94.06,73.26
2018,1,2,14,0,0.0,93.0,1.5,17.2,93.0,83.07,64.25
2018,1,2,14,15,21.5,113.5,1.45,17.1,121.5,121.97,97.09
2018,1,2,14,30,43.0,134.0,1.4,17.0,150.0,159.81,128.71
2018,1,2,14,45,44.5,125.0,1.35,16.9,140.0,153.9,124.01
2018,1,2,15,0,46.0,116.0,1.3,16.8,130.0,148.04,119.38
2018,1,2,15,15,81.0,103.0,1.3,16.8,124.5,167.74,136.23
2018,1,2,15,30,116.0,90.0,1.3,16.8,119.0,176.76,143.88
2018,1,2,15,45,97.5,76.0,1.2,16.1,97.0,151.55,122.48
2018,1,2,16,0,79.0,62.0,1.1,15.4,75.0,126.36,100.64
2018,1,2,16,15,58.0,46.5,1.15,15.15,54.5,97.38,74.87
2018,1,2,16,30,37.0,31.0,1.2,14.9,34.0,68.09,45.13
2018,1,2,16,45,32.5,18.5,1.25,14.6,20.0,44.04,0.0
2018,1,2,17,0,28.0,6.0,1.3,14.3,6.0,19.62,0.0
2018,1,2,17,15,14.0,3.0,1.3,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.9,12.5,1.0,0.91,0.0
2018,1,3,7,45,1.0,3.0,1.8,12.65,3.0,2.68,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.8,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,1.55,13.0,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,1.4,13.2,8.0,7.02,0.59
2018,1,3,8,45,0.0,9.0,1.25,13.35,9.0,7.9,1.44
2018,1,3,9,0,0.0,10.0,1.1,13.5,10.0,8.78,2.27
2018,1,3,9,15,0.0,11.5,1.1,13.65,11.5,10.1,3.48
2018,1,3,9,30,0.0,13.0,1.1,13.8,13.0,11.43,4.67
2018,1,3,9,45,0.0,14.5,1.05,13.95,14.5,12.75,5.85
2018,1,3,10,0,0.0,16.0,1.0,14.1,16.0,14.08,6.49
2018,1,3,10,15,0.0,18.5,1.25,14.2,18.5,16.28,8.36
2018,1,3,10,30,0.0,21.0,1.5,14.3,21.0,18.49,10.23
2018,1,3,10,45,0.0,25.5,1.75,14.4,25.5,22.47,13.59
2018,1,3,11,0,0.0,30.0,2.0,14.5,30.0,26.45,16.95
2018,1,3,11,15,0.0,41.5,2.35,14.5,41.5,36.62,25.58
2018,1,3,11,30,0.0,53.0,2.7,14.5,53.0,46.82,34.18
2018,1,3,11,45,0.0,50.0,3.0,14.55,50.0,44.16,31.89
2018,1,3,12,0,0.0,47.0,3.3,14.6,47.0,41.5,29.62
2018,1,3,12,15,0.0,48.5,3.55,14.6,48.5,42.83,30.75
2018,1,3,12,30,0.0,50.0,3.8,14.6,50.0,44.16,31.87
2018,1,3,12,45,0.0,58.5,4.05,14.65,58.5,51.7,38.25
2018,1,3,13,0,0.0,67.0,4.3,14.7,67.0,59.24,44.63
2018,1,3,13,15,0.0,56.0,4.25,14.7,56.0,49.47,36.41
2018,1,3,13,30,0.0,45.0,4.2,14.7,45.0,39.72,28.18
2018,1,3,13,45,0.0,34.5,4.2,14.7,34.5,30.42,20.32
2018,1,3,14,0,0.0,24.0,4.2,14.7,24.0,21.14,12.43
2018,1,3,14,15,0.0,37.5,3.9,14.75,37.5,33.06,22.64
2018,1,3,14,30,0.0,51.0,3.6,14.8,51.0,45.01,32.87
2018,1,3,14,45,0.0,72.0,3.35,14.8,72.0,63.97,49.04
2018,1,3,15,0,0.0,93.0,3.1,14.8,93.0,86.19,67.9
2018,1,3,15,15,0.0,75.5,3.1,14.8,75.5,69.2,53.47
2018,1,3,15,30,0.0,58.0,3.1,14.8,58.0,52.03,38.8
2018,1,3,15,45,0.0,48.0,3.05,14.55,48.0,42.67,30.7
2018,1,3,16,0,0.0,38.0,3.0,14.3,38.0,33.53,22.68
2018,1,3,16,15,14.0,28.0,3.3,14.25,29.5,34.35,23.05
2018,1,3,16,30,28.0,18.0,3.6,14.2,21.0,38.41,23.75
2018,1,3,16,45,45.5,13.5,3.85,14.1,15.0,47.46,0.0
2018,1,3,17,0,63.0,9.0,4.1,14.0,9.0,40.16,0.0
2018,1,3,17,15,31.5,4.5,4.35,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,4.55,0.0
2018,1,4,7,45,37.0,13.5,3.9,14.05,16.0,11.24,0.0
2018,1,4,8,0,53.0,22.0,4.0,14.3,27.0,18.08,8.94
2018,1,4,8,15,26.5,32.5,4.0,14.55,35.0,28.52,19.07
2018,1,4,8,30,0.0,43.0,4.0,14.8,43.0,37.71,27.59
2018,1,4,8,45,0.5,56.5,4.0,15.0,56.5,49.02,37.88
2018,1,4,9,0,1.0,70.0,4.0,15.2,70.0,60.21,47.95
2018,1,4,9,15,62.0,83.5,4.05,15.5,103.0,66.86,53.87
2018,1,4,9,30,123.0,97.0,4.1,15.8,136.0,76.95,62.71
2018,1,4,9,45,134.0,113.5,4.1,16.1,160.5,88.53,72.76
2018,1,4,10,0,145.0,130.0,4.1,16.4,185.0,103.22,79.64
2018,1,4,10,15,82.5,140.5,4.2,16.6,172.5,120.15,92.49
2018,1,4,10,30,20.0,151.0,4.3,16.8,160.0,129.77,102.35
2018,1,4,10,45,13.0,146.0,4.4,17.0,152.0,127.06,100.2
2018,1,4,11,0,6.0,141.0,4.5,17.2,144.0,123.12,97.1
2018,1,4,11,15,24.5,162.0,4.6,17.3,174.0,145.26,114.64
2018,1,4,11,30,43.0,183.0,4.7,17.4,204.0,170.99,135.26
2018,1,4,11,45,127.0,186.5,4.75,17.5,249.5,208.23,164.17
2018,1,4,12,0,211.0,190.0,4.8,17.6,295.0,253.66,200.49
2018,1,4,12,15,508.0,137.0,4.8,17.55,390.5,345.98,273.38
2018,1,4,12,30,805.0,84.0,4.8,17.5,486.0,454.67,360.3
2018,1,4,12,45,688.5,111.0,4.8,17.5,451.0,452.3,361.35
2018,1,4,13,0,572.0,138.0,4.8,17.5,416.0,441.95,355.33
2018,1,4,13,15,569.0,132.5,4.8,17.45,402.0,453.1,366.16
2018,1,4,13,30,566.0,127.0,4.8,17.4,388.0,462.04,374.98
2018,1,4,13,45,631.0,109.0,4.8,17.35,387.5,495.04,403.13
2018,1,4,14,0,696.0,91.0,4.8,17.3,387.0,526.81,430.17
2018,1,4,14,15,725.0,79.5,4.7,17.2,369.5,542.41,443.94
2018,1,4,14,30,754.0,68.0,4.6,17.1,352.0,553.61,454.18
2018,1,4,14,45,667.0,72.0,4.55,17.0,306.5,513.28,422.7
2018,1,4,15,0,580.0,76.0,4.5,16.9,261.0,468.17,386.88
2018,1,4,15,15,605.0,66.0,4.5,16.9,237.5,473.09,391.23
2018,1,4,15,30,630.0,56.0,4.5,16.9,214.0,475.28,392.37
2018,1,4,15,45,573.5,51.0,4.15,16.4,175.0,432.19,355.73
2018,1,4,16,0,517.0,46.0,3.8,15.9,136.0,388.23,317.21
2018,1,4,16,15,420.0,38.5,3.7,15.6,98.5,317.86,255.29
2018,1,4,16,30,323.0,31.0,3.6,15.3,61.0,249.46,184.29
2018,1,4,16,45,190.5,19.5,3.5,15.0,35.0,144.86,0.0
2018,1,4,17,0,58.0,8.0,3.4,14.7,9.0,36.82,0.0
2018,1,4,17,15,29.0,4.0,3.45,14.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,1,5,7,15,2.5,0.5,3.7,14.6,0.5,0.0,0.0
2018,1,5,7,30,5.0,1.0,3.7,14.7,1.0,0.91,0.0
2018,1,5,7,45,2.5,4.5,3.7,14.8,4.5,4.02,0.0
2018,1,5,8,0,0.0,8.0,3.7,14.9,8.0,7.02,0.0
2018,1,5,8,15,0.0,12.0,3.6,15.0,12.0,10.53,3.48
2018,1,5,8,30,0.0,16.0,3.5,15.1,16.0,14.06,6.75
2018,1,5,8,45,0.0,19.5,3.4,15.2,19.5,17.14,9.61
2018,1,5,9,0,0.0,23.0,3.3,15.3,23.0,20.23,12.43
2018,1,5,9,15,0.0,18.5,3.2,15.35,18.5,16.27,8.92
2018,1,5,9,30,0.0,14.0,3.1,15.4,14.0,12.31,5.37
2018,1,5,9,45,0.0,24.5,3.0,15.45,24.5,21.57,13.64
2018,1,5,10,0,0.0,35.0,2.9,15.5,35.0,30.85,20.72
2018,1,5,10,15,0.0,51.0,2.75,15.55,51.0,45.02,32.72
2018,1,5,10,30,0.0,67.0,2.6,15.6,67.0,59.22,44.66
2018,1,5,10,45,0.5,77.0,2.45,15.65,77.0,68.21,52.11
2018,1,5,11,0,1.0,87.0,2.3,15.7,87.0,77.07,59.43
2018,1,5,11,15,1.0,96.0,2.2,15.7,96.0,84.91,65.91
2018,1,5,11,30,1.0,105.0,2.1,15.7,105.0,92.82,72.44
2018,1,5,11,45,1.5,111.0,2.0,15.7,111.5,98.4,77.01
2018,1,5,12,0,2.0,117.0,1.9,15.7,118.0,104.08,81.68
2018,1,5,12,15,1.5,103.0,1.9,15.65,104.0,91.8,71.51
2018,1,5,12,30,1.0,89.0,1.9,15.6,90.0,79.27,61.12
2018,1,5,12,45,24.0,140.5,1.95,15.55,152.5,139.85,111.46
2018,1,5,13,0,47.0,192.0,2.0,15.5,215.0,202.63,162.89
2018,1,5,13,15,29.5,171.0,2.05,15.45,185.5,176.15,141.36
2018,1,5,13,30,12.0,150.0,2.1,15.4,156.0,142.72,114.05
2018,1,5,13,45,7.0,135.0,2.1,15.3,138.5,126.56,100.9
2018,1,5,14,0,2.0,120.0,2.1,15.2,121.0,110.0,87.27
2018,1,5,14,15,4.0,104.0,2.15,15.1,105.5,96.38,76.12
2018,1,5,14,30,6.0,88.0,2.2,15.0,90.0,82.65,64.79
2018,1,5,14,45,9.0,91.5,2.25,14.9,94.5,88.71,70.1
2018,1,5,15,0,12.0,95.0,2.3,14.8,99.0,95.5,75.97
2018,1,5,15,15,8.0,82.5,2.3,14.8,85.0,81.41,63.98
2018,1,5,15,30,4.0,70.0,2.3,14.8,71.0,67.22,51.79
2018,1,5,15,45,2.0,51.0,2.5,14.45,51.5,46.92,34.4
2018,1,5,16,0,0.0,32.0,2.7,14.1,32.0,28.2,18.25
2018,1,5,16,15,0.0,25.0,2.8,13.95,25.0,22.02,12.7
2018,1,5,16,30,0.0,18.0,2.9,13.8,18.0,15.84,6.66
2018,1,5,16,45,8.0,11.0,3.0,13.65,11.0,14.13,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,11.82,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,6,7,15,13.0,3.5,2.3,11.7,3.5,0.0,0.0
2018,1,6,7,30,26.0,7.0,2.3,11.9,7.0,6.37,0.0
2018,1,6,7,45,177.0,20.0,2.35,12.1,35.5,16.66,0.0
2018,1,6,8,0,328.0,33.0,2.4,12.3,64.0,27.43,16.68
2018,1,6,8,15,463.5,37.5,2.45,12.45,106.0,30.03,20.61
2018,1,6,8,30,599.0,42.0,2.5,12.6,148.0,35.95,26.32
2018,1,6,8,45,654.5,45.5,2.5,12.8,188.5,38.07,28.48
2018,1,6,9,0,710.0,49.0,2.5,13.0,229.0,40.29,30.6
2018,1,6,9,15,597.5,70.0,2.55,13.2,238.0,51.91,41.05
2018,1,6,9,30,485.0,91.0,2.6,13.4,247.0,65.77,53.37
2018,1,6,9,45,318.5,124.5,2.6,13.55,231.5,91.99,76.52
2018,1,6,10,0,152.0,158.0,2.6,13.7,216.0,120.84,95.21
2018,1,6,10,15,169.5,169.0,2.7,13.9,238.0,141.67,108.15
2018,1,6,10,30,187.0,180.0,2.8,14.1,260.0,164.14,124.4
2018,1,6,10,45,421.0,147.0,2.95,14.25,339.0,187.73,133.48
2018,1,6,11,0,655.0,114.0,3.1,14.4,418.0,237.16,166.52
2018,1,6,11,15,712.0,105.0,3.2,14.5,445.5,277.67,201.35
2018,1,6,11,30,769.0,96.0,3.3,14.6,473.0,324.12,241.78
2018,1,6,11,45,706.0,111.5,3.4,14.7,461.5,348.62,267.3
2018,1,6,12,0,643.0,127.0,3.5,14.8,450.0,369.7,288.95
2018,1,6,12,15,669.5,120.0,3.45,14.8,456.5,401.68,317.36
2018,1,6,12,30,696.0,113.0,3.4,14.8,463.0,433.41,345.23
2018,1,6,12,45,768.0,96.5,3.3,14.85,477.5,477.49,382.21
2018,1,6,13,0,840.0,80.0,3.2,14.9,492.0,521.95,419.16
2018,1,6,13,15,805.0,82.5,3.15,14.9,468.0,529.31,427.04
2018,1,6,13,30,770.0,85.0,3.1,14.9,444.0,532.58,431.48
2018,1,6,13,45,763.0,80.0,3.05,14.85,422.0,540.09,439.21
2018,1,6,14,0,756.0,75.0,3.0,14.8,400.0,544.62,444.36
2018,1,6,14,15,747.5,74.0,3.05,14.75,377.5,549.81,449.99
2018,1,6,14,30,739.0,73.0,3.1,14.7,355.0,552.16,453.17
2018,1,6,14,45,737.0,66.5,3.2,14.6,326.5,549.49,452.59
2018,1,6,15,0,735.0,60.0,3.3,14.5,298.0,543.98,449.4
2018,1,6,15,15,722.0,56.0,3.3,14.5,265.5,531.87,439.89
2018,1,6,15,30,709.0,52.0,3.3,14.5,233.0,517.17,427.49
2018,1,6,15,45,639.0,48.5,3.15,13.85,190.5,466.13,385.5
2018,1,6,16,0,569.0,45.0,3.0,13.2,148.0,419.71,345.36
2018,1,6,16,15,459.0,38.0,2.95,12.9,106.5,341.44,277.2
2018,1,6,16,30,349.0,31.0,2.9,12.6,65.0,265.54,202.57
2018,1,6,16,45,230.0,20.5,2.8,12.25,38.5,170.11,10.39
2018,1,6,17,0,111.0,10.0,2.7,11.9,12.0,66.09,0.0
2018,1,6,17,15,55.5,5.0,2.7,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,15,16.0,2.5,2.35,9.35,2.5,0.0,0.0
2018,1,7,7,30,32.0,5.0,2.3,9.6,5.0,4.55,0.0
2018,1,7,7,45,27.5,14.5,2.3,9.85,15.5,12.57,0.0
2018,1,7,8,0,23.0,24.0,2.3,10.1,26.0,21.14,11.73
2018,1,7,8,15,11.5,33.5,2.35,10.25,34.5,29.27,20.16
2018,1,7,8,30,0.0,43.0,2.4,10.4,43.0,37.72,28.17
2018,1,7,8,45,0.0,50.0,2.45,10.55,50.0,43.94,34.04
2018,1,7,9,0,0.0,57.0,2.5,10.7,57.0,50.09,39.74
2018,1,7,9,15,0.0,59.5,2.55,10.95,59.5,52.57,42.01
2018,1,7,9,30,0.0,62.0,2.6,11.2,62.0,54.78,43.96
2018,1,7,9,45,0.0,76.5,2.6,11.45,76.5,67.04,54.88
2018,1,7,10,0,0.0,91.0,2.6,11.7,91.0,78.98,62.39
2018,1,7,10,15,0.0,98.5,2.6,11.95,98.5,85.53,67.81
2018,1,7,10,30,0.0,106.0,2.6,12.2,106.0,92.12,73.21
2018,1,7,10,45,0.0,114.0,2.6,12.45,114.0,99.16,78.97
2018,1,7,11,0,0.0,122.0,2.6,12.7,122.0,106.25,84.75
2018,1,7,11,15,0.0,126.0,2.45,12.85,126.0,110.07,87.79
2018,1,7,11,30,0.0,130.0,2.3,13.0,130.0,113.89,90.84
2018,1,7,11,45,0.0,115.5,2.15,13.15,115.5,101.78,80.6
2018,1,7,12,0,0.0,101.0,2.0,13.3,101.0,89.31,70.09
2018,1,7,12,15,0.0,121.5,1.9,13.4,121.5,107.5,85.27
2018,1,7,12,30,0.0,142.0,1.8,13.5,142.0,126.04,100.62
2018,1,7,12,45,3.5,155.5,1.65,13.6,157.0,140.45,112.49
2018,1,7,13,0,7.0,169.0,1.5,13.7,172.0,155.52,124.89
2018,1,7,13,15,9.0,167.0,1.35,13.65,171.0,155.9,125.28
2018,1,7,13,30,11.0,165.0,1.2,13.6,170.0,156.44,125.86
2018,1,7,13,45,7.0,150.0,1.05,13.6,153.0,140.98,113.18
2018,1,7,14,0,3.0,135.0,0.9,13.6,136.0,125.13,100.15
2018,1,7,14,15,1.5,121.0,0.9,13.45,121.5,111.47,89.0
2018,1,7,14,30,0.0,107.0,0.9,13.3,107.0,97.62,77.58
2018,1,7,14,45,1.0,99.0,0.9,13.15,99.5,91.24,72.41
2018,1,7,15,0,2.0,91.0,0.9,13.0,92.0,84.89,67.19
2018,1,7,15,15,2.0,87.0,0.9,13.0,88.0,82.34,65.05
2018,1,7,15,30,2.0,83.0,0.9,13.0,84.0,80.4,63.31
2018,1,7,15,45,1.0,68.5,0.9,12.75,69.0,66.01,50.9
2018,1,7,16,0,0.0,54.0,0.9,12.5,54.0,51.4,38.15
2018,1,7,16,15,0.0,40.5,0.85,12.4,40.5,38.3,26.55
2018,1,7,16,30,0.0,27.0,0.8,12.3,27.0,24.63,14.0
2018,1,7,16,45,0.5,16.0,0.8,12.25,16.0,14.37,0.0
2018,1,7,17,0,1.0,5.0,0.8,12.2,5.0,5.06,0.0
2018,1,7,17,15,0.5,2.5,0.85,12.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,12.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,4.75,13.05,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,4.9,13.2,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.05,13.3,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.2,13.4,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,5.4,13.55,8.5,7.46,1.02
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,8.78,2.23
2018,1,8,9,15,0.0,14.5,5.7,13.8,14.5,12.74,5.81
2018,1,8,9,30,0.0,19.0,5.8,13.9,19.0,16.71,9.37
2018,1,8,9,45,0.0,17.5,5.9,14.0,17.5,15.39,8.17
2018,1,8,10,0,0.0,16.0,6.0,14.1,16.0,14.08,6.44
2018,1,8,10,15,0.0,18.5,6.0,14.15,18.5,16.29,8.31
2018,1,8,10,30,0.0,21.0,6.0,14.2,21.0,18.5,10.18
2018,1,8,10,45,0.0,26.0,6.0,14.3,26.0,22.91,13.92
2018,1,8,11,0,0.0,31.0,6.0,14.4,31.0,27.34,17.66
2018,1,8,11,15,0.0,32.5,6.1,14.5,32.5,28.67,18.76
2018,1,8,11,30,0.0,34.0,6.2,14.6,34.0,30.0,19.86
2018,1,8,11,45,0.0,37.0,6.3,14.65,37.0,32.65,22.09
2018,1,8,12,0,0.0,40.0,6.4,14.7,40.0,35.31,24.32
2018,1,8,12,15,0.0,37.5,6.3,14.75,37.5,33.1,22.44
2018,1,8,12,30,0.0,35.0,6.2,14.8,35.0,30.88,20.57
2018,1,8,12,45,0.0,39.0,6.1,14.85,39.0,34.42,23.57
2018,1,8,13,0,0.0,43.0,6.0,14.9,43.0,37.96,26.57
2018,1,8,13,15,0.0,43.0,5.9,14.9,43.0,37.96,26.59
2018,1,8,13,30,0.0,43.0,5.8,14.9,43.0,37.95,26.62
2018,1,8,13,45,0.0,45.5,5.7,14.9,45.5,40.16,28.53
2018,1,8,14,0,0.0,48.0,5.6,14.9,48.0,42.37,30.46
2018,1,8,14,15,2.5,51.5,5.55,14.85,52.5,46.98,34.49
2018,1,8,14,30,5.0,55.0,5.5,14.8,57.0,51.64,38.58
2018,1,8,14,45,2.5,51.0,5.4,14.75,52.0,46.56,34.26
2018,1,8,15,0,0.0,47.0,5.3,14.7,47.0,41.46,29.89
2018,1,8,15,15,0.0,41.5,5.3,14.7,41.5,36.59,25.73
2018,1,8,15,30,0.0,36.0,5.3,14.7,36.0,31.72,21.53
2018,1,8,15,45,0.0,26.5,5.35,14.55,26.5,23.32,14.28
2018,1,8,16,0,0.0,17.0,5.4,14.4,17.0,14.94,7.02
2018,1,8,16,15,0.0,15.5,5.25,14.35,15.5,13.62,5.73
2018,1,8,16,30,0.0,14.0,5.1,14.3,14.0,12.3,4.14
2018,1,8,16,45,8.0,9.5,5.0,14.25,9.5,12.83,0.0
2018,1,8,17,0,16.0,5.0,4.9,14.2,5.0,12.83,0.0
2018,1,8,17,15,8.0,2.5,4.75,14.2,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.4,13.45,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.8,13.6,2.0,1.82,0.0
2018,1,9,7,45,1.0,5.5,4.25,13.7,5.5,4.82,0.0
2018,1,9,8,0,0.0,9.0,4.7,13.8,9.0,7.9,0.77
2018,1,9,8,15,0.0,12.5,5.0,13.85,12.5,10.97,3.9
2018,1,9,8,30,0.0,16.0,5.3,13.9,16.0,14.06,6.8
2018,1,9,8,45,0.0,19.5,5.6,13.95,19.5,17.14,9.67
2018,1,9,9,0,0.0,23.0,5.9,14.0,23.0,20.23,12.5
2018,1,9,9,15,0.0,37.0,5.85,14.05,37.0,32.6,23.62
2018,1,9,9,30,0.0,51.0,5.8,14.1,51.0,45.01,34.71
2018,1,9,9,45,1.0,81.0,5.8,14.15,81.5,70.65,57.5
2018,1,9,10,0,2.0,111.0,5.8,14.2,112.0,94.44,74.87
2018,1,9,10,15,1.0,104.5,5.65,14.2,105.0,90.41,71.33
2018,1,9,10,30,0.0,98.0,5.5,14.2,98.0,85.64,67.23
2018,1,9,10,45,0.0,75.0,5.4,14.2,75.0,66.34,50.83
2018,1,9,11,0,0.0,52.0,5.3,14.2,52.0,45.92,33.48
2018,1,9,11,15,0.0,72.0,5.3,14.2,72.0,63.68,48.48
2018,1,9,11,30,0.0,92.0,5.3,14.2,92.0,81.32,63.3
2018,1,9,11,45,0.0,80.5,5.35,14.15,80.5,71.25,54.78
2018,1,9,12,0,0.0,69.0,5.4,14.1,69.0,61.03,46.15
2018,1,9,12,15,0.0,75.5,5.6,14.1,75.5,66.81,51.02
2018,1,9,12,30,0.0,82.0,5.8,14.1,82.0,72.59,55.9
2018,1,9,12,45,25.0,112.0,5.95,14.05,124.5,113.99,90.84
2018,1,9,13,0,50.0,142.0,6.1,14.0,167.0,156.4,126.61
2018,1,9,13,15,53.5,141.0,6.25,14.0,167.0,159.8,129.75
2018,1,9,13,30,57.0,140.0,6.4,14.0,167.0,163.28,133.0
2018,1,9,13,45,52.0,132.5,6.55,14.0,156.5,155.36,126.62
2018,1,9,14,0,47.0,125.0,6.7,14.0,146.0,146.99,119.82
2018,1,9,14,15,64.5,132.5,6.75,13.95,159.0,167.74,137.85
2018,1,9,14,30,82.0,140.0,6.8,13.9,172.0,189.8,156.97
2018,1,9,14,45,100.0,122.0,6.8,13.85,157.5,193.89,161.12
2018,1,9,15,0,118.0,104.0,6.8,13.8,143.0,187.47,156.39
2018,1,9,15,15,90.5,84.0,6.8,13.8,112.0,149.23,123.69
2018,1,9,15,30,63.0,64.0,6.8,13.8,81.0,110.14,89.91
2018,1,9,15,45,62.0,55.0,6.95,13.65,69.5,100.47,81.4
2018,1,9,16,0,61.0,46.0,7.1,13.5,58.0,90.58,72.39
2018,1,9,16,15,30.5,33.5,7.15,13.45,39.5,50.19,36.97
2018,1,9,16,30,0.0,21.0,7.2,13.4,21.0,18.49,9.21
2018,1,9,16,45,2.5,13.0,7.25,13.3,13.0,12.79,0.0
2018,1,9,17,0,5.0,5.0,7.3,13.2,5.0,7.15,0.0
2018,1,9,17,15,2.5,2.5,7.35,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.55,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.3,11.8,2.0,1.82,0.0
2018,1,10,7,45,0.0,5.0,3.15,12.0,5.0,4.38,0.0
2018,1,10,8,0,0.0,8.0,3.0,12.2,8.0,7.02,0.1
2018,1,10,8,15,0.0,11.0,3.0,12.3,11.0,9.65,2.81
2018,1,10,8,30,0.0,14.0,3.0,12.4,14.0,12.29,5.32
2018,1,10,8,45,0.0,21.0,3.0,12.5,21.0,18.46,10.96
2018,1,10,9,0,0.0,28.0,3.0,12.6,28.0,24.64,16.6
2018,1,10,9,15,1.0,55.5,3.1,12.7,56.0,49.02,38.54
2018,1,10,9,30,2.0,83.0,3.2,12.8,84.0,71.73,58.81
2018,1,10,9,45,1.0,88.5,3.3,12.85,89.0,76.55,63.02
2018,1,10,10,0,0.0,94.0,3.4,12.9,94.0,81.38,64.14
2018,1,10,10,15,1.0,113.0,3.5,13.0,113.5,97.1,77.27
2018,1,10,10,30,2.0,132.0,3.6,13.1,133.0,113.07,90.52
2018,1,10,10,45,8.0,150.5,3.75,13.15,154.5,129.84,104.15
2018,1,10,11,0,14.0,169.0,3.9,13.2,176.0,147.45,118.47
2018,1,10,11,15,14.0,173.0,3.85,13.3,180.0,152.6,122.64
2018,1,10,11,30,14.0,177.0,3.8,13.4,184.0,157.67,126.78
2018,1,10,11,45,7.0,151.0,3.8,13.45,154.5,134.75,107.89
2018,1,10,12,0,0.0,125.0,3.8,13.5,125.0,110.29,87.6
2018,1,10,12,15,2.0,137.0,3.7,13.55,138.0,121.99,97.35
2018,1,10,12,30,4.0,149.0,3.6,13.6,151.0,134.07,107.38
2018,1,10,12,45,28.0,177.0,3.45,13.65,191.0,175.58,141.83
2018,1,10,13,0,52.0,205.0,3.3,13.7,231.0,217.47,176.41
2018,1,10,13,15,33.0,178.0,3.15,13.75,194.5,184.61,149.45
2018,1,10,13,30,14.0,151.0,3.0,13.8,158.0,144.6,116.39
2018,1,10,13,45,14.5,144.0,2.9,13.85,151.0,139.36,112.26
2018,1,10,14,0,15.0,137.0,2.8,13.9,144.0,134.07,108.03
2018,1,10,14,15,18.5,139.0,2.7,13.95,147.0,139.62,112.89
2018,1,10,14,30,22.0,141.0,2.6,14.0,150.0,145.76,118.24
2018,1,10,14,45,25.0,129.0,2.5,14.0,138.0,145.19,118.01
2018,1,10,15,0,28.0,117.0,2.4,14.0,126.0,136.54,110.98
2018,1,10,15,15,15.5,95.5,2.4,14.0,100.5,99.63,79.74
2018,1,10,15,30,3.0,74.0,2.4,14.0,75.0,70.32,54.6
2018,1,10,15,45,65.0,57.5,2.2,13.8,70.0,105.46,85.54
2018,1,10,16,0,127.0,41.0,2.0,13.6,65.0,132.99,108.99
2018,1,10,16,15,253.0,37.0,1.95,13.45,70.0,217.29,177.6
2018,1,10,16,30,379.0,33.0,1.9,13.3,75.0,288.06,225.78
2018,1,10,16,45,240.0,22.0,1.9,13.2,44.5,184.39,86.24
2018,1,10,17,0,101.0,11.0,1.9,13.1,14.0,62.78,0.0
2018,1,10,17,15,50.5,5.5,1.9,13.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.6,4.0,3.64,0.0
2018,1,11,7,45,7.0,15.0,0.4,12.7,15.0,13.32,0.0
2018,1,11,8,0,0.0,26.0,0.4,12.8,26.0,22.81,13.15
2018,1,11,8,15,2.5,42.5,0.6,12.95,43.0,36.51,26.32
2018,1,11,8,30,5.0,59.0,0.8,13.1,60.0,50.01,38.76
2018,1,11,8,45,13.0,76.5,0.95,13.25,79.5,64.09,51.58
2018,1,11,9,0,21.0,94.0,1.1,13.4,99.0,75.66,62.02
2018,1,11,9,15,32.0,110.5,1.25,13.6,120.0,87.88,72.86
2018,1,11,9,30,43.0,127.0,1.4,13.8,141.0,99.83,83.31
2018,1,11,9,45,85.0,143.5,1.5,13.95,175.0,111.7,93.57
2018,1,11,10,0,127.0,160.0,1.6,14.1,209.0,121.58,95.84
2018,1,11,10,15,82.0,161.5,1.5,14.3,194.0,134.45,104.9
2018,1,11,10,30,37.0,163.0,1.4,14.5,179.0,137.27,108.26
2018,1,11,10,45,34.0,169.0,1.35,14.65,184.5,145.66,115.07
2018,1,11,11,0,31.0,175.0,1.3,14.8,190.0,153.64,121.64
2018,1,11,11,15,70.5,193.5,1.15,14.95,228.5,182.35,143.63
2018,1,11,11,30,110.0,212.0,1.0,15.1,267.0,215.19,169.12
2018,1,11,11,45,163.0,219.5,0.9,15.2,302.5,248.29,194.79
2018,1,11,12,0,216.0,227.0,0.8,15.3,338.0,285.53,223.9
2018,1,11,12,15,220.5,226.5,0.85,15.35,340.0,298.92,235.36
2018,1,11,12,30,225.0,226.0,0.9,15.4,342.0,311.99,246.63
2018,1,11,12,45,278.0,213.0,0.95,15.45,354.0,342.11,271.16
2018,1,11,13,0,331.0,200.0,1.0,15.5,366.0,369.53,293.67
2018,1,11,13,15,347.5,187.0,1.1,15.45,357.0,378.33,302.1
2018,1,11,13,30,364.0,174.0,1.2,15.4,348.0,386.24,309.97
2018,1,11,13,45,312.5,177.0,1.3,15.35,322.0,370.15,298.35
2018,1,11,14,0,261.0,180.0,1.4,15.3,296.0,351.62,284.56
2018,1,11,14,15,291.0,164.0,1.45,15.25,285.5,360.11,292.84
2018,1,11,14,30,321.0,148.0,1.5,15.2,275.0,367.62,300.19
