Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,12.8,10.0,7.73,0.0
2018,2,1,7,30,75.0,17.0,1.8,13.1,20.0,13.96,0.0
2018,2,1,7,45,139.0,32.5,1.9,13.45,48.0,25.32,14.56
2018,2,1,8,0,203.0,48.0,2.0,13.8,76.0,36.88,26.43
2018,2,1,8,15,244.5,63.0,2.0,14.05,109.0,47.63,36.49
2018,2,1,8,30,286.0,78.0,2.0,14.3,142.0,58.03,46.04
2018,2,1,8,45,346.0,88.0,2.0,14.55,182.0,64.51,51.94
2018,2,1,9,0,406.0,98.0,2.0,14.8,222.0,70.84,57.55
2018,2,1,9,15,457.0,104.5,2.0,15.1,262.5,74.51,60.68
2018,2,1,9,30,508.0,111.0,2.0,15.4,303.0,78.14,63.7
2018,2,1,9,45,512.5,123.0,2.0,15.75,333.0,85.15,69.62
2018,2,1,10,0,517.0,135.0,2.0,16.1,363.0,117.55,79.34
2018,2,1,10,15,519.0,146.0,2.05,16.45,388.5,157.5,104.08
2018,2,1,10,30,521.0,157.0,2.1,16.8,414.0,197.47,134.64
2018,2,1,10,45,595.5,143.0,2.15,17.1,450.5,233.88,162.29
2018,2,1,11,0,670.0,129.0,2.2,17.4,487.0,274.68,195.49
2018,2,1,11,15,696.5,125.5,2.25,17.65,508.5,315.68,231.39
2018,2,1,11,30,723.0,122.0,2.3,17.9,530.0,357.72,268.07
2018,2,1,11,45,740.0,120.0,2.35,18.1,543.5,398.1,303.28
2018,2,1,12,0,757.0,118.0,2.4,18.3,557.0,438.14,337.63
2018,2,1,12,15,827.0,97.5,2.5,18.4,579.0,486.35,377.72
2018,2,1,12,30,897.0,77.0,2.6,18.5,601.0,534.38,417.43
2018,2,1,12,45,865.5,85.0,2.65,18.65,586.5,557.13,437.21
2018,2,1,13,0,834.0,93.0,2.7,18.8,572.0,577.57,454.72
2018,2,1,13,15,830.0,91.5,2.75,18.85,559.0,599.41,473.28
2018,2,1,13,30,826.0,90.0,2.8,18.9,546.0,618.33,489.36
2018,2,1,13,45,818.5,87.0,2.85,18.95,525.0,630.4,500.19
2018,2,1,14,0,811.0,84.0,2.9,19.0,504.0,639.28,508.54
2018,2,1,14,15,760.0,91.0,2.85,18.95,468.0,626.88,500.17
2018,2,1,14,30,709.0,98.0,2.8,18.9,432.0,613.25,490.7
2018,2,1,14,45,712.0,89.0,2.8,18.85,404.0,613.04,492.29
2018,2,1,15,0,715.0,80.0,2.8,18.8,376.0,609.83,491.4
2018,2,1,15,15,671.0,79.0,2.8,18.8,335.5,581.05,470.21
2018,2,1,15,30,627.0,78.0,2.8,18.8,295.0,549.91,446.81
2018,2,1,15,45,636.5,66.0,2.5,18.05,261.5,539.64,439.92
2018,2,1,16,0,646.0,54.0,2.2,17.3,228.0,522.42,426.7
2018,2,1,16,15,585.0,50.0,2.25,16.9,185.5,474.66,388.11
2018,2,1,16,30,524.0,46.0,2.3,16.5,143.0,422.96,344.6
2018,2,1,16,45,395.5,39.0,2.3,16.05,100.5,326.18,262.57
2018,2,1,17,0,267.0,32.0,2.3,15.6,58.0,233.64,175.28
2018,2,1,17,15,174.5,20.0,2.3,15.45,33.5,144.91,0.0
2018,2,1,17,30,82.0,8.0,2.3,15.3,9.0,51.56,0.0
2018,2,1,17,45,41.0,4.0,2.3,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,7,15,85.0,10.0,1.4,13.65,14.0,9.1,0.0
2018,2,2,7,30,170.0,20.0,1.5,14.0,28.0,16.83,0.0
2018,2,2,7,45,333.0,28.5,1.6,14.35,67.0,23.2,13.08
2018,2,2,8,0,496.0,37.0,1.7,14.7,106.0,29.55,20.05
2018,2,2,8,15,557.0,43.0,1.85,14.95,147.5,33.43,23.91
2018,2,2,8,30,618.0,49.0,2.0,15.2,189.0,40.71,30.59
2018,2,2,8,45,532.0,71.0,2.15,15.5,210.0,53.37,41.92
2018,2,2,9,0,446.0,93.0,2.3,15.8,231.0,67.35,54.26
2018,2,2,9,15,536.0,92.5,2.45,16.05,281.0,66.68,53.56
2018,2,2,9,30,626.0,92.0,2.6,16.3,331.0,64.76,51.73
2018,2,2,9,45,607.5,106.0,2.7,16.55,356.5,73.39,59.14
2018,2,2,10,0,589.0,120.0,2.8,16.8,382.0,111.89,71.97
2018,2,2,10,15,539.5,143.0,2.85,17.0,396.0,158.75,103.97
2018,2,2,10,30,490.0,166.0,2.9,17.2,410.0,200.66,138.59
2018,2,2,10,45,459.5,183.0,2.95,17.4,420.5,237.06,170.47
2018,2,2,11,0,429.0,200.0,3.0,17.6,431.0,270.32,200.47
2018,2,2,11,15,483.5,191.5,3.05,17.75,460.0,305.9,229.92
2018,2,2,11,30,538.0,183.0,3.1,17.9,489.0,345.22,262.81
2018,2,2,11,45,500.0,200.0,3.1,18.1,488.0,373.13,287.99
2018,2,2,12,0,462.0,217.0,3.1,18.3,487.0,397.25,309.31
2018,2,2,12,15,497.0,205.5,3.1,18.4,497.0,427.3,334.52
2018,2,2,12,30,532.0,194.0,3.1,18.5,507.0,458.07,360.13
2018,2,2,12,45,638.0,157.5,3.1,18.65,529.5,507.92,400.45
2018,2,2,13,0,744.0,121.0,3.1,18.8,552.0,557.09,440.19
2018,2,2,13,15,791.5,104.0,3.1,18.8,553.0,591.97,468.75
2018,2,2,13,30,839.0,87.0,3.1,18.8,554.0,626.05,496.6
2018,2,2,13,45,814.5,89.0,3.05,18.8,528.5,632.84,502.94
2018,2,2,14,0,790.0,91.0,3.0,18.8,503.0,635.95,506.51
2018,2,2,14,15,812.0,81.5,2.95,18.7,486.0,654.18,522.03
2018,2,2,14,30,834.0,72.0,2.9,18.6,469.0,669.51,535.16
2018,2,2,14,45,807.0,72.5,2.8,18.5,434.0,659.79,528.58
2018,2,2,15,0,780.0,73.0,2.7,18.4,399.0,646.82,519.73
2018,2,2,15,15,738.0,70.0,2.7,18.4,355.0,616.24,497.72
2018,2,2,15,30,696.0,67.0,2.7,18.4,311.0,583.0,473.35
2018,2,2,15,45,694.5,60.5,2.4,17.9,277.5,571.13,464.59
2018,2,2,16,0,693.0,54.0,2.1,17.4,244.0,556.6,452.68
2018,2,2,16,15,621.0,51.0,2.1,17.05,198.0,501.91,408.85
2018,2,2,16,30,549.0,48.0,2.1,16.7,152.0,443.52,360.31
2018,2,2,16,45,418.0,40.5,2.1,16.35,107.0,343.44,276.23
2018,2,2,17,0,287.0,33.0,2.1,16.0,62.0,247.68,187.99
2018,2,2,17,15,191.5,21.5,2.1,15.85,36.5,158.07,0.0
2018,2,2,17,30,96.0,10.0,2.1,15.7,11.0,61.26,0.0
2018,2,2,17,45,48.0,5.0,2.1,15.55,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,10.5,3.15,12.8,17.5,9.55,0.0
2018,2,3,7,30,270.0,21.0,3.2,13.2,35.0,17.77,0.0
2018,2,3,7,45,402.5,29.0,3.3,13.65,74.5,23.67,13.71
2018,2,3,8,0,535.0,37.0,3.4,14.1,114.0,32.26,22.48
2018,2,3,8,15,606.5,43.0,3.3,14.4,159.5,36.55,26.73
2018,2,3,8,30,678.0,49.0,3.2,14.7,205.0,40.85,30.78
2018,2,3,8,45,723.0,52.5,3.1,15.05,250.0,42.82,32.62
2018,2,3,9,0,768.0,56.0,3.0,15.4,295.0,44.86,34.42
2018,2,3,9,15,798.5,58.5,3.0,15.8,337.5,46.05,35.38
2018,2,3,9,30,829.0,61.0,3.0,16.2,380.0,47.28,36.34
2018,2,3,9,45,851.0,63.0,3.0,16.65,418.0,54.96,42.95
2018,2,3,10,0,873.0,65.0,3.0,17.1,456.0,98.07,51.74
2018,2,3,10,15,886.5,66.5,2.95,17.5,487.5,149.16,81.26
2018,2,3,10,30,900.0,68.0,2.9,17.9,519.0,200.66,120.49
2018,2,3,10,45,908.5,69.5,2.9,18.3,544.0,251.32,163.81
2018,2,3,11,0,917.0,71.0,2.9,18.7,569.0,301.45,208.47
2018,2,3,11,15,923.0,71.5,2.85,19.05,586.5,349.22,251.58
2018,2,3,11,30,929.0,72.0,2.8,19.4,604.0,395.77,293.15
2018,2,3,11,45,932.5,73.0,2.75,19.75,614.5,440.37,332.31
2018,2,3,12,0,936.0,74.0,2.7,20.1,625.0,483.16,369.01
2018,2,3,12,15,936.0,74.0,2.65,20.3,627.0,521.35,401.47
2018,2,3,12,30,936.0,74.0,2.6,20.5,629.0,557.08,431.21
2018,2,3,12,45,933.0,74.5,2.5,20.75,623.0,589.08,457.12
2018,2,3,13,0,930.0,75.0,2.4,21.0,617.0,618.2,480.2
2018,2,3,13,15,924.0,74.5,2.35,21.1,603.0,641.49,499.0
2018,2,3,13,30,918.0,74.0,2.3,21.2,589.0,661.54,515.09
2018,2,3,13,45,909.5,73.0,2.3,21.3,567.5,676.15,527.24
2018,2,3,14,0,901.0,72.0,2.3,21.4,546.0,687.36,536.8
2018,2,3,14,15,889.0,70.5,2.3,21.3,518.0,692.26,542.0
2018,2,3,14,30,877.0,69.0,2.3,21.2,490.0,693.73,544.21
2018,2,3,14,45,859.5,67.5,2.3,21.15,455.5,688.07,541.23
2018,2,3,15,0,842.0,66.0,2.3,21.1,421.0,684.75,540.03
2018,2,3,15,15,817.5,63.5,2.3,21.1,381.5,666.82,527.95
2018,2,3,15,30,793.0,61.0,2.3,21.1,342.0,645.95,513.52
2018,2,3,15,45,758.0,57.0,2.05,20.3,298.0,613.27,490.07
2018,2,3,16,0,723.0,53.0,1.8,19.5,254.0,578.39,464.08
2018,2,3,16,15,669.5,48.5,1.8,19.1,208.5,528.74,425.65
2018,2,3,16,30,616.0,44.0,1.8,18.7,163.0,478.11,384.21
2018,2,3,16,45,526.5,37.5,1.75,18.25,119.5,402.19,320.32
2018,2,3,17,0,437.0,31.0,1.7,17.8,76.0,337.16,256.1
2018,2,3,17,15,273.0,21.0,1.7,17.7,44.0,207.21,35.11
2018,2,3,17,30,109.0,11.0,1.7,17.6,12.0,69.59,0.0
2018,2,3,17,45,54.5,5.5,1.65,17.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,4,7,15,35.0,10.0,1.95,13.55,12.0,9.1,0.0
2018,2,4,7,30,70.0,20.0,2.0,13.9,24.0,16.32,0.0
2018,2,4,7,45,105.0,37.0,2.1,14.25,49.0,29.51,18.69
2018,2,4,8,0,140.0,54.0,2.2,14.6,74.0,42.35,31.25
2018,2,4,8,15,168.0,70.5,2.2,14.8,103.5,54.48,42.49
2018,2,4,8,30,196.0,87.0,2.2,15.0,133.0,66.25,53.22
2018,2,4,8,45,218.0,102.0,2.25,15.25,163.0,76.64,62.52
2018,2,4,9,0,240.0,117.0,2.3,15.5,193.0,86.73,71.36
2018,2,4,9,15,228.5,137.5,2.35,15.85,217.5,99.85,82.67
2018,2,4,9,30,217.0,158.0,2.4,16.2,242.0,112.49,93.4
2018,2,4,9,45,157.0,170.0,2.45,16.5,234.0,125.33,104.18
2018,2,4,10,0,97.0,182.0,2.5,16.8,226.0,147.01,114.14
2018,2,4,10,15,143.0,200.0,2.55,17.2,269.5,168.25,127.82
2018,2,4,10,30,189.0,218.0,2.6,17.6,313.0,200.16,150.9
2018,2,4,10,45,279.5,217.0,2.6,17.95,365.5,229.62,171.2
2018,2,4,11,0,370.0,216.0,2.6,18.3,418.0,271.48,202.74
2018,2,4,11,15,484.0,191.0,2.65,18.55,464.5,308.47,231.2
2018,2,4,11,30,598.0,166.0,2.7,18.8,511.0,357.54,270.34
2018,2,4,11,45,638.0,156.5,2.7,19.05,530.0,396.23,303.01
2018,2,4,12,0,678.0,147.0,2.7,19.3,549.0,436.57,336.7
2018,2,4,12,15,629.5,164.0,2.7,19.4,538.5,459.84,357.3
2018,2,4,12,30,581.0,181.0,2.7,19.5,528.0,474.95,370.94
2018,2,4,12,45,679.5,147.5,2.7,19.6,549.5,525.54,411.6
2018,2,4,13,0,778.0,114.0,2.7,19.7,571.0,574.57,450.86
2018,2,4,13,15,839.0,97.5,2.7,19.65,580.5,619.61,486.72
2018,2,4,13,30,900.0,81.0,2.7,19.6,590.0,660.89,519.64
2018,2,4,13,45,895.0,79.5,2.65,19.55,570.0,677.05,533.0
2018,2,4,14,0,890.0,78.0,2.6,19.5,550.0,689.97,543.98
2018,2,4,14,15,880.0,76.0,2.6,19.4,522.5,695.65,549.86
2018,2,4,14,30,870.0,74.0,2.6,19.3,495.0,703.02,556.42
2018,2,4,14,45,855.0,71.0,2.6,19.2,460.5,697.67,553.72
2018,2,4,15,0,840.0,68.0,2.6,19.1,426.0,688.97,548.67
2018,2,4,15,15,815.5,65.5,2.6,19.1,386.0,670.99,536.47
2018,2,4,15,30,791.0,63.0,2.6,19.1,346.0,650.05,521.86
2018,2,4,15,45,757.5,59.0,2.4,18.55,302.5,618.32,498.8
2018,2,4,16,0,724.0,55.0,2.2,18.0,259.0,584.31,473.2
2018,2,4,16,15,672.5,50.0,2.15,17.6,213.5,535.14,434.7
2018,2,4,16,30,621.0,45.0,2.1,17.2,168.0,484.94,393.15
2018,2,4,16,45,524.0,39.0,2.05,16.8,123.5,411.4,330.43
2018,2,4,17,0,427.0,33.0,2.0,16.4,79.0,334.93,258.53
2018,2,4,17,15,270.5,22.0,1.95,16.3,46.0,209.46,65.53
2018,2,4,17,30,114.0,11.0,1.9,16.2,13.0,72.7,0.0
2018,2,4,17,45,57.0,5.5,1.85,16.1,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,7,15,126.5,11.0,0.85,14.6,18.5,10.01,0.0
2018,2,5,7,30,253.0,22.0,0.9,14.8,37.0,18.47,0.0
2018,2,5,7,45,385.0,31.0,0.9,15.0,77.0,25.24,15.34
2018,2,5,8,0,517.0,40.0,0.9,15.2,117.0,31.92,22.22
2018,2,5,8,15,587.5,45.5,1.0,15.45,162.0,35.33,25.63
2018,2,5,8,30,658.0,51.0,1.1,15.7,207.0,42.33,32.03
2018,2,5,8,45,703.0,55.5,1.25,15.95,252.5,45.09,34.55
2018,2,5,9,0,748.0,60.0,1.4,16.2,298.0,47.87,36.98
2018,2,5,9,15,780.0,62.5,1.5,16.45,340.5,48.93,37.84
2018,2,5,9,30,812.0,65.0,1.6,16.7,383.0,50.06,38.72
2018,2,5,9,45,835.5,66.0,1.7,16.95,421.0,50.04,38.57
2018,2,5,10,0,859.0,67.0,1.8,17.2,459.0,103.27,54.66
2018,2,5,10,15,874.5,69.0,1.9,17.5,491.5,154.47,85.4
2018,2,5,10,30,890.0,71.0,2.0,17.8,524.0,206.34,125.38
2018,2,5,10,45,900.5,72.0,2.05,18.05,549.5,256.75,168.6
2018,2,5,11,0,911.0,73.0,2.1,18.3,575.0,306.84,213.16
2018,2,5,11,15,898.0,78.5,2.1,18.55,586.5,352.92,255.29
2018,2,5,11,30,885.0,84.0,2.1,18.8,598.0,396.24,294.44
2018,2,5,11,45,816.0,106.0,2.1,19.0,586.0,427.35,323.88
2018,2,5,12,0,747.0,128.0,2.1,19.2,574.0,452.2,347.04
2018,2,5,12,15,750.0,128.0,2.2,19.4,577.5,487.06,376.64
2018,2,5,12,30,753.0,128.0,2.3,19.6,581.0,520.16,404.24
2018,2,5,12,45,811.5,109.0,2.35,19.75,593.0,563.69,439.35
2018,2,5,13,0,870.0,90.0,2.4,19.9,605.0,606.78,473.77
2018,2,5,13,15,841.5,94.0,2.5,19.85,583.0,620.49,486.15
2018,2,5,13,30,813.0,98.0,2.6,19.8,561.0,630.14,495.42
2018,2,5,13,45,765.0,107.0,2.65,19.75,530.0,628.3,495.54
2018,2,5,14,0,717.0,116.0,2.7,19.7,499.0,624.52,493.99
2018,2,5,14,15,644.5,128.0,2.75,19.5,459.0,601.52,477.97
2018,2,5,14,30,572.0,140.0,2.8,19.3,419.0,573.85,458.17
2018,2,5,14,45,590.5,125.5,2.85,19.05,396.0,579.13,464.65
2018,2,5,15,0,609.0,111.0,2.9,18.8,373.0,581.69,468.84
2018,2,5,15,15,675.5,89.0,2.9,18.8,354.5,606.53,489.9
2018,2,5,15,30,742.0,67.0,2.9,18.8,336.0,623.46,504.02
2018,2,5,15,45,730.5,60.5,2.75,17.95,297.5,604.28,490.88
2018,2,5,16,0,719.0,54.0,2.6,17.1,259.0,582.48,475.2
2018,2,5,16,15,667.0,49.5,2.45,16.65,214.0,533.5,436.42
2018,2,5,16,30,615.0,45.0,2.3,16.2,169.0,483.53,394.64
2018,2,5,16,45,528.5,39.0,2.2,15.75,125.5,416.18,336.56
2018,2,5,17,0,442.0,33.0,2.1,15.3,82.0,345.76,270.08
2018,2,5,17,15,289.0,23.0,2.1,15.15,49.0,223.97,94.99
2018,2,5,17,30,136.0,13.0,2.1,15.0,16.0,87.09,0.0
2018,2,5,17,45,68.0,6.5,2.05,14.85,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,6,7,15,153.0,11.0,2.65,13.65,20.5,10.01,0.0
2018,2,6,7,30,306.0,22.0,2.7,14.1,41.0,18.39,0.45
2018,2,6,7,45,384.0,31.5,2.8,14.5,76.5,25.57,15.77
2018,2,6,8,0,462.0,41.0,2.9,14.9,112.0,32.52,22.77
2018,2,6,8,15,572.0,46.0,3.0,15.15,163.5,35.58,25.86
2018,2,6,8,30,682.0,51.0,3.1,15.4,215.0,42.31,32.03
2018,2,6,8,45,757.0,51.0,3.2,15.65,267.0,41.42,31.3
2018,2,6,9,0,832.0,51.0,3.3,15.9,319.0,45.96,35.31
2018,2,6,9,15,859.5,53.0,3.3,16.15,362.5,47.73,36.79
2018,2,6,9,30,887.0,55.0,3.3,16.4,406.0,49.44,38.19
2018,2,6,9,45,906.0,57.0,3.35,16.65,445.0,51.04,39.47
2018,2,6,10,0,925.0,59.0,3.4,16.9,484.0,103.65,52.14
2018,2,6,10,15,938.0,60.5,3.4,17.15,517.0,157.59,85.27
2018,2,6,10,30,951.0,62.0,3.4,17.4,550.0,211.85,127.85
2018,2,6,10,45,959.5,63.5,3.35,17.65,576.0,265.23,174.26
2018,2,6,11,0,968.0,65.0,3.3,17.9,602.0,318.03,221.77
2018,2,6,11,15,974.0,65.0,3.3,18.1,620.0,367.91,267.24
2018,2,6,11,30,980.0,65.0,3.3,18.3,638.0,416.46,311.04
2018,2,6,11,45,981.5,65.5,3.25,18.5,647.5,462.1,351.61
2018,2,6,12,0,983.0,66.0,3.2,18.7,657.0,505.63,389.46
2018,2,6,12,15,981.0,67.0,3.2,18.8,658.5,545.66,423.9
2018,2,6,12,30,979.0,68.0,3.2,18.9,660.0,583.0,455.41
2018,2,6,12,45,975.5,69.0,3.2,19.05,654.5,616.69,483.36
2018,2,6,13,0,972.0,70.0,3.2,19.2,649.0,647.35,508.43
2018,2,6,13,15,967.5,69.5,3.15,19.25,635.0,672.68,529.14
2018,2,6,13,30,963.0,69.0,3.1,19.3,621.0,694.7,547.05
2018,2,6,13,45,954.5,68.0,3.1,19.35,599.0,710.17,560.12
2018,2,6,14,0,946.0,67.0,3.1,19.4,577.0,722.06,570.23
2018,2,6,14,15,896.5,74.5,3.05,19.35,538.0,711.9,563.48
2018,2,6,14,30,847.0,82.0,3.0,19.3,499.0,702.79,557.75
2018,2,6,14,45,789.5,86.5,2.9,19.2,454.0,675.84,538.71
2018,2,6,15,0,732.0,91.0,2.8,19.1,409.0,648.77,519.41
2018,2,6,15,15,702.0,87.0,2.8,19.1,369.0,625.64,503.24
2018,2,6,15,30,672.0,83.0,2.8,19.1,329.0,599.9,484.63
2018,2,6,15,45,663.5,73.5,2.45,18.4,291.5,580.17,470.35
2018,2,6,16,0,655.0,64.0,2.1,17.7,254.0,557.86,453.16
2018,2,6,16,15,639.0,55.0,2.05,17.25,214.0,528.74,430.27
2018,2,6,16,30,623.0,46.0,2.0,16.8,174.0,492.4,400.15
2018,2,6,16,45,562.0,39.0,2.0,16.35,132.0,432.98,349.32
2018,2,6,17,0,501.0,32.0,2.0,15.9,90.0,373.79,292.85
2018,2,6,17,15,335.5,23.0,1.95,15.85,54.0,254.23,128.71
2018,2,6,17,30,170.0,14.0,1.9,15.8,18.0,107.39,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.8,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,3.0,12.1,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,3.0,12.2,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.5,3.1,12.65,22.5,12.28,0.0
2018,2,7,7,30,298.0,24.0,3.2,13.1,43.0,20.18,3.28
2018,2,7,7,45,401.0,33.0,3.3,13.6,82.0,26.85,17.06
2018,2,7,8,0,504.0,42.0,3.4,14.1,121.0,33.39,23.65
2018,2,7,8,15,597.5,45.5,3.3,14.35,169.5,38.36,28.44
2018,2,7,8,30,691.0,49.0,3.2,14.6,218.0,40.46,30.5
2018,2,7,8,45,733.5,52.5,3.1,14.9,263.5,42.46,32.34
2018,2,7,9,0,776.0,56.0,3.0,15.2,309.0,44.51,34.13
2018,2,7,9,15,804.5,59.0,2.9,15.65,352.0,46.09,35.42
2018,2,7,9,30,833.0,62.0,2.8,16.1,395.0,47.68,36.68
2018,2,7,9,45,853.5,64.0,2.65,16.5,433.0,56.89,44.63
2018,2,7,10,0,874.0,66.0,2.5,16.9,471.0,108.25,56.68
2018,2,7,10,15,887.5,67.5,2.4,17.35,503.0,159.81,88.81
2018,2,7,10,30,901.0,69.0,2.3,17.8,535.0,211.79,129.55
2018,2,7,10,45,910.5,70.5,2.15,18.25,560.5,263.1,173.68
2018,2,7,11,0,920.0,72.0,2.0,18.7,586.0,313.99,218.67
2018,2,7,11,15,926.5,72.5,1.9,18.95,604.0,362.42,261.9
2018,2,7,11,30,933.0,73.0,1.8,19.2,622.0,409.68,303.4
2018,2,7,11,45,936.0,73.5,1.65,19.45,632.5,454.13,341.54
2018,2,7,12,0,939.0,74.0,1.5,19.7,643.0,496.69,376.94
2018,2,7,12,15,938.0,75.0,1.4,19.8,645.0,535.71,408.94
2018,2,7,12,30,937.0,76.0,1.3,19.9,647.0,572.24,438.05
2018,2,7,12,45,932.0,77.5,1.2,20.05,641.0,604.39,462.98
2018,2,7,13,0,927.0,79.0,1.1,20.2,635.0,633.56,484.98
2018,2,7,13,15,922.5,78.0,1.05,20.25,621.5,657.38,503.29
2018,2,7,13,30,918.0,77.0,1.0,20.3,608.0,678.0,518.98
2018,2,7,13,45,910.0,76.0,0.95,20.3,586.5,693.05,530.58
2018,2,7,14,0,902.0,75.0,0.9,20.3,565.0,704.71,539.65
2018,2,7,14,15,890.0,73.5,0.8,20.25,536.5,709.64,542.68
2018,2,7,14,30,878.0,72.0,0.7,20.2,508.0,711.12,543.4
2018,2,7,14,45,861.0,70.5,0.65,20.15,473.5,705.7,540.1
2018,2,7,15,0,844.0,69.0,0.6,20.1,439.0,702.78,538.66
2018,2,7,15,15,820.5,66.5,0.6,20.1,399.0,685.29,527.6
2018,2,7,15,30,797.0,64.0,0.6,20.1,359.0,664.8,514.39
2018,2,7,15,45,762.5,60.0,0.55,19.5,314.5,631.96,492.45
2018,2,7,16,0,728.0,56.0,0.5,18.9,270.0,596.84,468.16
2018,2,7,16,15,675.0,52.0,0.5,18.5,224.0,547.21,432.19
2018,2,7,16,30,622.0,48.0,0.5,18.1,178.0,496.46,392.85
2018,2,7,16,45,537.0,41.0,0.55,17.65,133.0,428.19,337.85
2018,2,7,17,0,452.0,34.0,0.6,17.2,88.0,356.47,275.21
2018,2,7,17,15,298.5,24.0,0.6,17.0,53.0,236.52,132.45
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,93.97,0.0
2018,2,7,17,45,72.5,7.0,0.65,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,2,8,7,15,166.5,14.0,1.3,13.2,24.0,12.73,0.0
2018,2,8,7,30,310.0,25.0,1.4,13.5,46.0,21.02,5.48
2018,2,8,7,45,429.5,33.0,1.45,13.8,87.5,26.77,17.14
2018,2,8,8,0,549.0,41.0,1.5,14.1,129.0,32.51,22.96
2018,2,8,8,15,616.5,46.5,1.4,14.35,175.5,39.22,29.27
2018,2,8,8,30,684.0,52.0,1.3,14.6,222.0,42.96,32.78
2018,2,8,8,45,726.5,56.0,1.2,14.85,268.0,45.28,34.9
2018,2,8,9,0,769.0,60.0,1.1,15.1,314.0,47.63,36.95
2018,2,8,9,15,801.5,62.0,1.05,15.5,357.5,48.33,37.45
2018,2,8,9,30,834.0,64.0,1.0,15.9,401.0,49.11,38.0
2018,2,8,9,45,858.0,65.0,0.95,16.25,440.0,60.08,47.48
2018,2,8,10,0,882.0,66.0,0.9,16.6,479.0,111.32,58.08
2018,2,8,10,15,896.0,67.5,0.95,17.05,511.5,163.46,90.95
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,216.08,132.16
2018,2,8,10,45,919.0,70.5,1.05,18.0,569.5,267.82,176.47
2018,2,8,11,0,928.0,72.0,1.1,18.5,595.0,319.09,221.52
2018,2,8,11,15,934.5,73.0,1.1,18.8,613.5,368.43,265.03
2018,2,8,11,30,941.0,74.0,1.1,19.1,632.0,416.6,306.81
2018,2,8,11,45,944.0,74.5,1.15,19.4,642.5,461.49,345.32
2018,2,8,12,0,947.0,75.0,1.2,19.7,653.0,504.47,381.38
2018,2,8,12,15,948.5,75.0,1.25,19.9,655.5,544.16,414.21
2018,2,8,12,30,950.0,75.0,1.3,20.1,658.0,581.46,444.47
2018,2,8,12,45,949.0,74.5,1.35,20.3,652.5,614.31,470.86
2018,2,8,13,0,948.0,74.0,1.4,20.5,647.0,644.29,494.65
2018,2,8,13,15,943.5,73.0,1.5,20.55,633.0,668.59,514.69
2018,2,8,13,30,939.0,72.0,1.6,20.6,619.0,689.62,532.17
2018,2,8,13,45,932.0,71.5,1.7,20.6,598.0,706.22,546.41
2018,2,8,14,0,925.0,71.0,1.8,20.6,577.0,719.4,557.73
2018,2,8,14,15,913.5,69.5,1.85,20.55,548.5,724.87,562.9
2018,2,8,14,30,902.0,68.0,1.9,20.5,520.0,726.83,565.75
2018,2,8,14,45,886.5,66.0,1.95,20.45,485.0,721.88,563.79
2018,2,8,15,0,871.0,64.0,2.0,20.4,450.0,713.57,559.51
2018,2,8,15,15,848.5,62.0,2.0,20.4,409.5,697.05,548.79
2018,2,8,15,30,826.0,60.0,2.0,20.4,369.0,683.69,540.25
2018,2,8,15,45,793.5,57.0,1.95,19.55,324.5,653.16,520.07
2018,2,8,16,0,761.0,54.0,1.9,18.7,280.0,620.26,497.38
2018,2,8,16,15,712.5,49.5,1.95,18.15,233.0,572.49,462.13
2018,2,8,16,30,664.0,45.0,2.0,17.6,186.0,523.58,423.73
2018,2,8,16,45,584.0,39.0,2.05,17.0,140.5,451.86,364.44
2018,2,8,17,0,504.0,33.0,2.1,16.4,95.0,381.06,301.0
2018,2,8,17,15,342.0,24.0,2.1,16.2,57.5,265.39,164.0
2018,2,8,17,30,180.0,15.0,2.1,16.0,20.0,115.12,0.0
2018,2,8,17,45,90.0,7.5,2.15,15.8,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.7,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.8,2.0,0.0,0.0
2018,2,9,7,15,200.5,13.5,0.7,14.1,26.0,12.28,0.0
2018,2,9,7,30,369.0,24.0,0.7,14.4,50.0,19.98,6.31
2018,2,9,7,45,470.5,31.0,0.7,14.7,91.0,27.2,17.58
2018,2,9,8,0,572.0,38.0,0.7,15.0,132.0,32.57,23.0
2018,2,9,8,15,649.5,42.5,0.65,15.25,181.0,35.58,25.99
2018,2,9,8,30,727.0,47.0,0.6,15.5,230.0,38.67,28.89
2018,2,9,8,45,767.5,49.5,0.6,15.8,276.0,39.95,30.05
2018,2,9,9,0,808.0,52.0,0.6,16.1,322.0,46.6,35.9
2018,2,9,9,15,835.0,55.0,0.6,16.45,365.5,49.06,37.95
2018,2,9,9,30,862.0,58.0,0.6,16.8,409.0,51.45,39.9
2018,2,9,9,45,882.5,59.0,0.6,17.15,447.5,58.64,46.03
2018,2,9,10,0,903.0,60.0,0.6,17.5,486.0,110.91,55.94
2018,2,9,10,15,916.0,62.0,0.75,17.8,519.0,164.38,90.26
2018,2,9,10,30,929.0,64.0,0.9,18.1,552.0,218.23,132.8
2018,2,9,10,45,938.0,65.0,1.1,18.4,578.0,270.51,177.96
2018,2,9,11,0,947.0,66.0,1.3,18.7,604.0,322.26,223.98
2018,2,9,11,15,952.0,67.5,1.45,18.9,622.5,372.41,268.84
2018,2,9,11,30,957.0,69.0,1.6,19.1,641.0,421.24,312.02
2018,2,9,11,45,959.0,70.0,1.75,19.35,651.0,466.84,351.82
2018,2,9,12,0,961.0,71.0,1.9,19.6,661.0,510.43,389.15
2018,2,9,12,15,949.0,75.5,2.0,19.65,660.0,548.27,421.44
2018,2,9,12,30,937.0,80.0,2.1,19.7,659.0,582.85,450.51
2018,2,9,12,45,919.0,82.0,2.2,19.8,646.0,608.28,472.19
2018,2,9,13,0,901.0,84.0,2.3,19.9,633.0,629.93,490.64
2018,2,9,13,15,895.5,83.5,2.3,19.85,619.0,653.1,509.7
2018,2,9,13,30,890.0,83.0,2.3,19.8,605.0,673.11,526.15
2018,2,9,13,45,873.0,83.0,2.35,19.8,580.0,682.77,535.02
2018,2,9,14,0,856.0,83.0,2.4,19.8,555.0,693.28,544.32
2018,2,9,14,15,824.0,85.0,2.45,19.7,521.0,688.12,542.06
2018,2,9,14,30,792.0,87.0,2.5,19.6,487.0,679.21,537.03
2018,2,9,14,45,771.5,84.0,2.5,19.45,452.0,669.4,531.25
2018,2,9,15,0,751.0,81.0,2.5,19.3,417.0,656.41,523.13
2018,2,9,15,15,706.5,80.5,2.5,19.3,374.0,629.22,504.05
2018,2,9,15,30,662.0,80.0,2.5,19.3,331.0,597.0,480.95
2018,2,9,15,45,598.5,79.5,2.45,18.55,285.5,549.13,445.96
2018,2,9,16,0,535.0,79.0,2.4,17.8,240.0,499.77,408.57
2018,2,9,16,15,454.0,73.0,2.35,17.25,194.0,431.07,354.22
2018,2,9,16,30,373.0,67.0,2.3,16.7,148.0,359.82,295.98
2018,2,9,16,45,315.5,54.5,2.25,16.15,111.5,302.36,247.03
2018,2,9,17,0,258.0,42.0,2.2,15.6,75.0,246.95,196.98
2018,2,9,17,15,176.0,28.5,2.25,15.35,46.5,174.4,113.73
2018,2,9,17,30,94.0,15.0,2.3,15.1,18.0,66.97,0.0
2018,2,9,17,45,47.0,7.5,2.35,14.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.65,11.35,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.6,11.5,2.0,0.0,0.0
2018,2,10,7,15,183.5,15.0,3.8,11.85,27.0,13.64,0.0
2018,2,10,7,30,341.0,27.0,4.0,12.2,52.0,22.68,9.26
2018,2,10,7,45,450.5,34.0,4.2,12.6,93.5,27.45,17.99
2018,2,10,8,0,560.0,41.0,4.4,13.0,135.0,35.26,25.54
2018,2,10,8,15,617.5,47.5,4.4,13.3,181.0,39.88,29.98
2018,2,10,8,30,675.0,54.0,4.4,13.6,227.0,44.43,34.21
2018,2,10,8,45,735.0,55.0,4.45,13.9,276.0,44.25,34.07
2018,2,10,9,0,795.0,56.0,4.5,14.2,325.0,44.32,34.07
2018,2,10,9,15,820.5,59.5,4.5,14.55,368.0,46.28,35.71
2018,2,10,9,30,846.0,63.0,4.5,14.9,411.0,54.93,43.25
2018,2,10,9,45,863.0,65.5,4.55,15.25,449.0,65.63,42.86
2018,2,10,10,0,880.0,68.0,4.6,15.6,487.0,118.01,62.48
2018,2,10,10,15,893.0,70.0,4.5,15.85,519.5,170.55,97.52
2018,2,10,10,30,906.0,72.0,4.4,16.1,552.0,223.49,140.59
2018,2,10,10,45,872.5,83.5,4.3,16.3,563.5,273.59,186.67
2018,2,10,11,0,839.0,95.0,4.2,16.5,575.0,315.39,226.73
2018,2,10,11,15,737.5,129.5,4.15,16.65,561.0,351.67,263.41
2018,2,10,11,30,636.0,164.0,4.1,16.8,547.0,381.67,293.14
2018,2,10,11,45,618.5,173.5,4.05,17.0,551.0,415.6,323.25
2018,2,10,12,0,601.0,183.0,4.0,17.2,555.0,446.9,350.4
2018,2,10,12,15,659.0,164.0,4.1,17.25,573.5,487.78,384.8
2018,2,10,12,30,717.0,145.0,4.2,17.3,592.0,530.41,420.38
2018,2,10,12,45,767.0,129.0,4.3,17.4,603.0,572.37,455.2
2018,2,10,13,0,817.0,113.0,4.4,17.5,614.0,614.12,489.64
2018,2,10,13,15,841.5,103.0,4.55,17.5,609.5,645.48,516.19
2018,2,10,13,30,866.0,93.0,4.7,17.5,605.0,674.85,541.14
2018,2,10,13,45,895.0,83.0,4.85,17.55,596.0,701.0,563.62
2018,2,10,14,0,924.0,73.0,5.0,17.6,587.0,728.14,586.02
2018,2,10,14,15,910.5,72.5,5.05,17.5,558.0,733.34,591.19
2018,2,10,14,30,897.0,72.0,5.1,17.4,529.0,735.01,593.96
2018,2,10,14,45,880.0,70.0,5.15,17.25,493.0,728.95,591.1
2018,2,10,15,0,863.0,68.0,5.2,17.1,457.0,719.52,585.74
2018,2,10,15,15,847.0,63.5,5.2,17.1,417.0,704.51,575.53
2018,2,10,15,30,831.0,59.0,5.2,17.1,377.0,686.37,562.76
2018,2,10,15,45,778.0,59.5,5.0,16.65,329.5,651.53,536.88
2018,2,10,16,0,725.0,60.0,4.8,16.2,282.0,608.33,503.73
2018,2,10,16,15,648.0,56.0,4.7,15.8,230.0,546.12,454.52
2018,2,10,16,30,571.0,52.0,4.6,15.4,178.0,480.28,399.71
2018,2,10,16,45,555.0,43.0,4.5,14.95,141.0,448.64,370.54
2018,2,10,17,0,539.0,34.0,4.4,14.5,104.0,408.44,330.55
2018,2,10,17,15,394.5,26.0,4.5,14.35,65.5,305.51,212.66
2018,2,10,17,30,250.0,18.0,4.6,14.2,27.0,159.08,0.0
2018,2,10,17,45,125.0,9.0,4.7,14.0,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.0,10.9,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,2,11,7,15,226.5,15.5,2.2,11.35,31.0,14.1,0.0
2018,2,11,7,30,416.0,27.0,2.2,11.7,59.0,22.62,10.27
2018,2,11,7,45,522.5,33.5,2.2,12.05,103.5,29.51,19.94
2018,2,11,8,0,629.0,40.0,2.2,12.4,148.0,34.38,24.9
2018,2,11,8,15,670.5,47.0,2.55,12.7,193.5,39.49,29.76
2018,2,11,8,30,712.0,54.0,2.9,13.0,239.0,44.47,34.36
2018,2,11,8,45,618.5,72.0,3.25,13.3,254.5,53.02,42.01
2018,2,11,9,0,525.0,90.0,3.6,13.6,270.0,64.82,52.45
2018,2,11,9,15,341.5,129.0,4.05,13.8,252.0,89.41,74.1
2018,2,11,9,30,158.0,168.0,4.5,14.0,234.0,124.03,104.29
2018,2,11,9,45,195.5,183.5,5.0,14.15,272.5,137.85,108.8
2018,2,11,10,0,233.0,199.0,5.5,14.3,311.0,160.28,120.76
2018,2,11,10,15,169.5,217.0,5.65,14.25,301.5,187.49,143.97
2018,2,11,10,30,106.0,235.0,5.8,14.2,292.0,206.6,162.36
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,224.83,177.76
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,242.83,193.07
2018,2,11,11,15,68.0,237.5,5.8,13.95,277.5,222.85,178.11
2018,2,11,11,30,36.0,214.0,5.6,13.8,236.0,197.81,158.55
2018,2,11,11,45,21.5,204.0,5.45,13.65,217.0,187.23,150.21
