Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,202.0,271.5,0.35,16.15,400.0,211.07,157.52
2018,4,23,9,0,267.0,291.0,0.4,16.5,468.0,239.17,174.74
2018,4,23,9,15,342.5,290.5,0.4,16.95,532.0,275.04,199.09
2018,4,23,9,30,418.0,290.0,0.4,17.4,596.0,310.61,224.75
2018,4,23,9,45,606.0,227.0,0.45,17.85,694.5,351.81,253.48
2018,4,23,10,0,794.0,164.0,0.5,18.3,793.0,415.95,301.56
2018,4,23,10,15,848.0,145.0,0.5,18.6,838.0,469.06,343.93
2018,4,23,10,30,902.0,126.0,0.5,18.9,883.0,529.93,391.06
2018,4,23,10,45,891.0,135.5,0.55,19.2,899.0,578.74,428.91
2018,4,23,11,0,880.0,145.0,0.6,19.5,915.0,625.18,463.94
2018,4,23,11,15,650.5,260.5,0.7,19.65,834.5,622.3,462.25
2018,4,23,11,30,421.0,376.0,0.8,19.8,754.0,602.59,447.39
2018,4,23,11,45,403.0,388.0,0.9,19.95,752.0,626.35,465.19
2018,4,23,12,0,385.0,400.0,1.0,20.1,750.0,646.77,479.96
2018,4,23,12,15,416.0,386.0,1.15,20.1,763.5,683.95,507.92
2018,4,23,12,30,447.0,372.0,1.3,20.1,777.0,720.09,534.94
2018,4,23,12,45,467.0,361.0,1.45,20.15,780.0,749.61,557.1
2018,4,23,13,0,487.0,350.0,1.6,20.2,783.0,778.18,578.66
2018,4,23,13,15,497.5,337.5,1.75,20.05,772.5,795.59,593.01
2018,4,23,13,30,508.0,325.0,1.9,19.9,762.0,811.03,606.2
2018,4,23,13,45,496.5,316.5,2.05,19.8,733.5,807.79,606.17
2018,4,23,14,0,485.0,308.0,2.2,19.7,705.0,801.83,604.42
2018,4,23,14,15,459.0,305.0,2.35,19.5,669.0,785.02,594.95
2018,4,23,14,30,433.0,302.0,2.5,19.3,633.0,765.67,583.62
2018,4,23,14,45,399.5,297.5,2.6,19.1,591.0,719.26,552.92
2018,4,23,15,0,366.0,293.0,2.7,18.9,549.0,686.99,531.61
2018,4,23,15,15,336.5,279.5,2.7,18.9,503.5,646.98,503.73
2018,4,23,15,30,307.0,266.0,2.7,18.9,458.0,605.75,474.64
2018,4,23,15,45,270.0,249.0,2.95,18.35,408.5,552.4,437.68
2018,4,23,16,0,233.0,232.0,3.2,17.8,359.0,480.61,385.77
2018,4,23,16,15,263.5,199.0,3.25,17.4,329.5,486.5,393.66
2018,4,23,16,30,294.0,166.0,3.3,17.0,300.0,470.96,384.85
2018,4,23,16,45,428.0,132.0,3.35,16.6,300.5,559.08,458.47
2018,4,23,17,0,562.0,98.0,3.4,16.2,301.0,625.8,512.84
2018,4,23,17,15,491.5,90.5,3.4,15.75,247.0,537.15,444.69
2018,4,23,17,30,421.0,83.0,3.4,15.3,193.0,459.5,382.82
2018,4,23,17,45,256.5,69.5,3.4,14.85,132.0,308.61,257.11
2018,4,23,18,0,92.0,56.0,3.4,14.4,71.0,141.74,114.82
2018,4,23,18,15,59.0,38.0,3.3,14.05,46.5,96.16,73.29
2018,4,23,18,30,26.0,20.0,3.2,13.7,22.0,45.54,12.19
2018,4,23,18,45,13.0,10.0,3.1,13.4,11.0,16.44,0.0
2018,4,23,19,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.9,2.0,1.82,0.0
2018,4,24,5,45,0.0,6.5,2.1,11.15,6.5,5.7,0.0
2018,4,24,6,0,0.0,11.0,2.2,11.4,11.0,9.66,2.63
2018,4,24,6,15,0.0,17.5,2.15,11.55,17.5,15.38,8.04
2018,4,24,6,30,0.0,24.0,2.1,11.7,24.0,21.11,13.39
2018,4,24,6,45,0.0,32.5,2.05,11.9,32.5,28.62,20.27
2018,4,24,7,0,0.0,41.0,2.0,12.1,41.0,36.14,27.07
2018,4,24,7,15,0.0,55.5,1.95,12.25,55.5,49.0,38.56
2018,4,24,7,30,0.0,70.0,1.9,12.4,70.0,61.89,49.92
2018,4,24,7,45,0.0,94.5,1.85,12.55,94.5,82.66,68.09
2018,4,24,8,0,0.0,119.0,1.8,12.7,119.0,102.53,85.2
2018,4,24,8,15,1.5,146.5,1.85,12.9,147.5,124.24,103.66
2018,4,24,8,30,3.0,174.0,1.9,13.1,176.0,146.02,116.49
2018,4,24,8,45,16.0,199.0,1.9,13.3,209.5,167.76,133.16
2018,4,24,9,0,29.0,224.0,1.9,13.5,243.0,181.88,143.38
2018,4,24,9,15,29.5,254.5,2.0,13.7,275.0,207.79,163.79
2018,4,24,9,30,30.0,285.0,2.1,13.9,307.0,234.31,184.55
2018,4,24,9,45,42.0,316.0,2.15,14.1,348.5,265.48,208.5
2018,4,24,10,0,54.0,347.0,2.2,14.3,390.0,298.63,233.93
2018,4,24,10,15,94.5,375.0,2.3,14.4,453.5,343.66,268.34
2018,4,24,10,30,135.0,403.0,2.4,14.5,517.0,387.18,301.7
2018,4,24,10,45,176.0,415.0,2.45,14.65,567.5,431.06,335.3
2018,4,24,11,0,217.0,427.0,2.5,14.8,618.0,479.09,371.93
2018,4,24,11,15,208.0,436.0,2.55,14.85,621.0,497.71,386.1
2018,4,24,11,30,199.0,445.0,2.6,14.9,624.0,515.43,399.54
2018,4,24,11,45,203.5,449.5,2.65,14.95,634.0,538.05,416.73
2018,4,24,12,0,208.0,454.0,2.7,15.0,644.0,560.71,433.83
2018,4,24,12,15,228.0,448.5,2.85,15.05,656.0,586.6,454.01
2018,4,24,12,30,248.0,443.0,3.0,15.1,668.0,618.55,478.52
2018,4,24,12,45,350.0,404.0,3.1,15.15,718.0,685.0,530.21
2018,4,24,13,0,452.0,365.0,3.2,15.2,768.0,762.66,589.13
2018,4,24,13,15,493.5,337.0,3.3,15.2,769.0,792.64,612.5
2018,4,24,13,30,535.0,309.0,3.4,15.2,770.0,821.24,635.3
2018,4,24,13,45,543.0,292.0,3.5,15.15,748.5,827.79,641.81
2018,4,24,14,0,551.0,275.0,3.6,15.1,727.0,831.72,646.73
2018,4,24,14,15,710.5,200.0,3.65,15.0,759.5,923.56,716.41
2018,4,24,14,30,870.0,125.0,3.7,14.9,792.0,999.31,770.39
2018,4,24,14,45,858.0,123.0,3.75,14.8,754.0,991.45,766.38
2018,4,24,15,0,846.0,121.0,3.8,14.7,716.0,980.21,760.85
2018,4,24,15,15,837.0,116.0,3.8,14.7,674.0,965.13,752.15
2018,4,24,15,30,828.0,111.0,3.8,14.7,632.0,946.82,741.29
2018,4,24,15,45,791.5,107.0,3.75,14.45,574.0,900.55,710.86
2018,4,24,16,0,755.0,103.0,3.7,14.2,516.0,852.15,678.67
2018,4,24,16,15,732.0,99.0,3.65,13.95,468.0,819.81,657.82
2018,4,24,16,30,709.0,95.0,3.6,13.7,420.0,780.66,631.44
2018,4,24,16,45,602.5,99.0,3.6,13.5,351.5,677.7,556.01
2018,4,24,17,0,496.0,103.0,3.6,13.3,283.0,570.22,474.61
2018,4,24,17,15,432.0,91.5,3.55,13.0,230.0,491.03,412.67
2018,4,24,17,30,368.0,80.0,3.5,12.7,177.0,414.77,350.11
2018,4,24,17,45,289.5,67.5,3.45,12.4,133.5,330.08,278.11
2018,4,24,18,0,211.0,55.0,3.4,12.1,90.0,251.02,208.6
2018,4,24,18,15,149.5,39.5,3.3,11.9,60.0,170.09,135.56
2018,4,24,18,30,88.0,24.0,3.2,11.7,30.0,101.05,42.5
2018,4,24,18,45,47.0,12.5,3.1,11.5,15.5,37.99,0.0
2018,4,24,19,0,6.0,1.0,3.0,11.3,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.55,9.1,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.3,4.0,3.64,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.45,9.5,8.35,0.0
2018,4,25,6,0,0.0,15.0,2.7,9.6,15.0,13.18,5.79
2018,4,25,6,15,0.0,24.5,2.6,9.7,24.5,21.56,13.69
2018,4,25,6,30,0.0,34.0,2.5,9.8,34.0,29.96,21.53
2018,4,25,6,45,0.0,46.5,2.4,9.95,46.5,41.02,31.71
2018,4,25,7,0,0.0,59.0,2.3,10.1,59.0,52.11,41.76
2018,4,25,7,15,0.0,64.5,2.15,10.3,64.5,57.0,46.06
2018,4,25,7,30,0.0,70.0,2.0,10.5,70.0,61.89,50.28
2018,4,25,7,45,0.0,91.0,1.9,10.7,91.0,79.88,66.1
2018,4,25,8,0,0.0,112.0,1.8,10.9,112.0,97.1,80.99
2018,4,25,8,15,1.0,134.5,1.75,11.2,135.0,115.18,96.4
2018,4,25,8,30,2.0,157.0,1.7,11.5,158.0,133.38,106.71
2018,4,25,8,45,6.0,184.0,1.65,11.8,188.0,155.76,124.41
2018,4,25,9,0,10.0,211.0,1.6,12.1,218.0,178.77,142.36
2018,4,25,9,15,15.0,237.0,1.7,12.4,248.0,201.91,160.3
2018,4,25,9,30,20.0,263.0,1.8,12.7,278.0,225.86,178.82
2018,4,25,9,45,38.5,305.0,1.85,13.0,335.0,256.92,202.47
2018,4,25,10,0,57.0,347.0,1.9,13.3,392.0,300.13,235.62
2018,4,25,10,15,139.0,373.5,2.0,13.5,489.5,354.89,277.11
2018,4,25,10,30,221.0,400.0,2.1,13.7,587.0,426.66,331.86
2018,4,25,10,45,418.5,337.5,2.2,13.95,702.0,490.88,381.75
2018,4,25,11,0,616.0,275.0,2.3,14.2,817.0,580.97,451.54
2018,4,25,11,15,759.0,204.0,2.45,14.35,882.5,647.04,503.72
2018,4,25,11,30,902.0,133.0,2.6,14.5,948.0,719.55,560.63
2018,4,25,11,45,902.0,133.5,2.7,14.65,953.0,760.17,591.43
2018,4,25,12,0,902.0,134.0,2.8,14.8,958.0,798.68,619.7
2018,4,25,12,15,902.5,133.0,2.9,14.8,956.0,834.01,645.02
2018,4,25,12,30,903.0,132.0,3.0,14.8,954.0,866.9,668.62
2018,4,25,12,45,902.0,130.5,3.15,14.85,944.0,895.44,689.42
2018,4,25,13,0,901.0,129.0,3.3,14.9,934.0,921.11,708.31
2018,4,25,13,15,896.0,128.5,3.35,14.85,916.0,941.16,722.99
2018,4,25,13,30,891.0,128.0,3.4,14.8,898.0,957.99,735.6
2018,4,25,13,45,884.0,127.0,3.5,14.75,872.5,969.16,744.82
2018,4,25,14,0,877.0,126.0,3.6,14.7,847.0,976.96,751.9
2018,4,25,14,15,866.5,125.0,3.7,14.6,815.0,978.03,754.64
2018,4,25,14,30,856.0,124.0,3.8,14.5,783.0,986.08,762.46
2018,4,25,14,45,842.0,123.0,3.85,14.4,744.5,977.29,758.31
2018,4,25,15,0,828.0,122.0,3.9,14.3,706.0,965.2,752.1
2018,4,25,15,15,812.0,119.0,3.9,14.3,662.5,945.7,740.18
2018,4,25,15,30,796.0,116.0,3.9,14.3,619.0,923.18,726.21
2018,4,25,15,45,772.0,113.5,4.0,14.0,570.5,890.82,706.49
2018,4,25,16,0,748.0,111.0,4.1,13.7,522.0,861.94,689.11
2018,4,25,16,15,715.5,108.0,4.1,13.45,470.5,817.24,659.1
2018,4,25,16,30,683.0,105.0,4.1,13.2,419.0,771.13,627.54
2018,4,25,16,45,642.0,99.0,4.05,12.95,366.0,712.81,585.71
2018,4,25,17,0,601.0,93.0,4.0,12.7,313.0,654.26,542.57
2018,4,25,17,15,546.0,86.0,4.0,12.4,261.5,583.3,488.31
2018,4,25,17,30,491.0,79.0,4.0,12.1,210.0,513.65,432.94
2018,4,25,17,45,336.0,70.0,3.95,11.85,150.5,368.11,310.89
2018,4,25,18,0,181.0,61.0,3.9,11.6,91.0,224.62,187.04
2018,4,25,18,15,105.5,42.5,3.8,11.4,58.5,146.61,116.58
2018,4,25,18,30,30.0,24.0,3.7,11.2,26.0,56.0,24.6
2018,4,25,18,45,17.0,12.5,3.6,11.05,13.5,21.02,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.9,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.4,10.85,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,4.5,2.5,3.0,9.15,2.5,0.0,0.0
2018,4,26,5,30,9.0,5.0,3.1,9.3,5.0,4.55,0.0
2018,4,26,5,45,4.5,12.5,3.2,9.45,12.5,11.21,1.26
2018,4,26,6,0,0.0,20.0,3.3,9.6,20.0,17.6,9.68
2018,4,26,6,15,0.0,32.0,3.25,9.75,32.0,28.2,19.64
2018,4,26,6,30,0.0,44.0,3.2,9.9,44.0,38.82,29.54
2018,4,26,6,45,0.0,59.5,3.2,10.05,59.5,52.33,41.92
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,65.39,53.7
2018,4,26,7,15,0.0,80.0,3.2,10.45,80.0,70.05,57.74
2018,4,26,7,30,0.0,85.0,3.2,10.7,85.0,74.61,61.6
2018,4,26,7,45,0.0,96.0,3.2,10.9,96.0,83.93,69.64
2018,4,26,8,0,0.0,107.0,3.2,11.1,107.0,93.18,77.5
2018,4,26,8,15,2.5,138.5,3.2,11.35,140.0,118.3,99.18
2018,4,26,8,30,5.0,170.0,3.2,11.6,173.0,143.41,115.08
2018,4,26,8,45,10.5,199.5,3.25,11.8,206.5,167.96,134.53
2018,4,26,9,0,16.0,229.0,3.3,12.0,240.0,193.35,154.48
2018,4,26,9,15,20.0,251.0,3.35,12.25,265.5,213.7,170.3
2018,4,26,9,30,24.0,273.0,3.4,12.5,291.0,234.73,186.65
2018,4,26,9,45,28.5,296.0,3.45,12.7,318.0,247.56,196.44
2018,4,26,10,0,33.0,319.0,3.5,12.9,345.0,271.21,214.9
2018,4,26,10,15,71.5,353.5,3.6,13.05,413.0,318.96,252.01
2018,4,26,10,30,110.0,388.0,3.7,13.2,481.0,365.4,288.11
2018,4,26,10,45,398.5,312.0,3.8,13.35,662.0,462.07,364.58
2018,4,26,11,0,687.0,236.0,3.9,13.5,843.0,592.6,467.19
2018,4,26,11,15,802.5,179.0,4.0,13.6,898.5,656.16,518.05
2018,4,26,11,30,918.0,122.0,4.1,13.7,954.0,723.4,571.73
2018,4,26,11,45,919.5,122.0,4.2,13.8,960.0,765.05,604.12
2018,4,26,12,0,921.0,122.0,4.3,13.9,966.0,804.64,633.51
2018,4,26,12,15,921.5,122.0,4.35,13.9,964.5,841.22,660.09
2018,4,26,12,30,922.0,122.0,4.4,13.9,963.0,875.34,684.86
2018,4,26,12,45,920.5,121.5,4.45,13.9,953.5,904.67,706.21
2018,4,26,13,0,919.0,121.0,4.5,13.9,944.0,931.08,725.57
2018,4,26,13,15,915.5,120.0,4.55,13.9,926.5,952.18,741.25
2018,4,26,13,30,912.0,119.0,4.6,13.9,909.0,970.04,754.8
2018,4,26,13,45,907.0,117.5,4.65,13.9,884.5,982.68,764.82
2018,4,26,14,0,902.0,116.0,4.7,13.9,860.0,991.91,772.63
2018,4,26,14,15,894.0,115.0,4.7,13.85,828.5,995.36,776.28
2018,4,26,14,30,886.0,114.0,4.7,13.8,797.0,995.4,777.72
2018,4,26,14,45,875.5,111.5,4.75,13.75,759.0,987.97,774.5
2018,4,26,15,0,865.0,109.0,4.8,13.7,721.0,977.21,769.08
2018,4,26,15,15,850.5,106.5,4.8,13.7,677.5,969.57,765.48
2018,4,26,15,30,836.0,104.0,4.8,13.7,634.0,948.64,752.43
2018,4,26,15,45,816.5,101.0,4.8,13.45,586.0,919.42,734.14
2018,4,26,16,0,797.0,98.0,4.8,13.2,538.0,887.59,713.84
2018,4,26,16,15,771.0,94.0,4.8,13.05,486.5,846.22,685.91
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,802.97,656.14
2018,4,26,16,45,709.5,85.5,4.8,12.75,382.0,755.05,622.14
2018,4,26,17,0,674.0,81.0,4.8,12.6,329.0,701.34,582.69
2018,4,26,17,15,624.0,75.0,4.75,12.4,276.5,633.72,530.77
2018,4,26,17,30,574.0,69.0,4.7,12.2,224.0,567.2,477.76
2018,4,26,17,45,383.0,64.0,4.7,12.0,158.0,394.25,334.22
2018,4,26,18,0,192.0,59.0,4.7,11.8,92.0,228.46,190.93
2018,4,26,18,15,121.0,41.5,4.6,11.6,60.0,154.06,123.45
2018,4,26,18,30,50.0,24.0,4.5,11.4,28.0,67.98,34.79
2018,4,26,18,45,29.5,13.0,4.4,11.25,15.0,28.61,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.1,12.2,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.1,12.5,16.0,12.73,0.0
2018,4,27,5,45,202.0,28.0,2.1,12.8,49.5,22.06,9.07
2018,4,27,6,0,328.0,42.0,2.1,13.1,83.0,34.47,24.1
2018,4,27,6,15,379.0,53.0,2.15,13.3,121.5,42.05,31.6
2018,4,27,6,30,430.0,64.0,2.2,13.5,160.0,49.3,38.44
2018,4,27,6,45,429.5,82.0,2.2,13.7,199.5,60.27,48.38
2018,4,27,7,0,429.0,100.0,2.2,13.9,239.0,71.78,58.59
2018,4,27,7,15,562.0,94.0,2.15,14.1,309.5,66.39,53.66
2018,4,27,7,30,695.0,88.0,2.1,14.3,380.0,60.25,48.04
2018,4,27,7,45,738.0,90.0,2.1,14.45,436.0,66.04,52.94
2018,4,27,8,0,781.0,92.0,2.1,14.6,492.0,65.75,52.46
2018,4,27,8,15,803.0,95.5,2.05,14.8,542.0,66.4,52.8
2018,4,27,8,30,825.0,99.0,2.0,15.0,592.0,101.19,57.9
2018,4,27,8,45,694.0,149.5,2.0,15.15,586.0,163.82,100.99
2018,4,27,9,0,563.0,200.0,2.0,15.3,580.0,222.53,151.54
2018,4,27,9,15,607.5,200.5,2.05,15.45,633.0,265.77,185.77
2018,4,27,9,30,652.0,201.0,2.1,15.6,686.0,315.54,227.07
2018,4,27,9,45,759.0,166.5,2.15,15.75,756.5,364.61,267.26
2018,4,27,10,0,866.0,132.0,2.2,15.9,827.0,428.36,319.68
2018,4,27,10,15,872.0,135.0,2.25,16.0,855.5,485.72,368.25
2018,4,27,10,30,878.0,138.0,2.3,16.1,884.0,537.69,411.6
2018,4,27,10,45,882.0,139.5,2.35,16.2,905.0,586.85,451.74
2018,4,27,11,0,886.0,141.0,2.4,16.3,926.0,634.97,490.04
2018,4,27,11,15,888.0,143.0,2.45,16.4,939.5,681.03,525.86
2018,4,27,11,30,890.0,145.0,2.5,16.5,953.0,725.55,559.74
2018,4,27,11,45,890.5,145.5,2.55,16.55,958.5,766.07,590.22
2018,4,27,12,0,891.0,146.0,2.6,16.6,964.0,804.58,618.24
2018,4,27,12,15,889.0,147.0,2.7,16.6,961.5,839.37,642.92
2018,4,27,12,30,887.0,148.0,2.8,16.6,959.0,871.67,665.88
2018,4,27,12,45,882.5,149.0,2.9,16.6,948.5,899.21,685.58
2018,4,27,13,0,878.0,150.0,3.0,16.6,938.0,923.87,703.4
2018,4,27,13,15,874.5,148.5,3.1,16.6,921.0,944.1,718.3
2018,4,27,13,30,871.0,147.0,3.2,16.6,904.0,971.07,737.95
2018,4,27,13,45,864.5,146.0,3.3,16.55,879.0,983.17,747.66
2018,4,27,14,0,858.0,145.0,3.4,16.5,854.0,991.87,755.33
2018,4,27,14,15,849.0,142.5,3.5,16.4,822.0,993.15,758.25
2018,4,27,14,30,840.0,140.0,3.6,16.3,790.0,990.97,759.01
2018,4,27,14,45,827.5,137.5,3.7,16.25,751.5,981.97,755.09
2018,4,27,15,0,815.0,135.0,3.8,16.2,713.0,969.67,749.0
2018,4,27,15,15,798.5,131.5,3.8,16.2,669.0,949.16,736.51
2018,4,27,15,30,782.0,128.0,3.8,16.2,625.0,925.65,721.98
2018,4,27,15,45,761.0,124.0,3.95,15.9,577.5,900.93,708.25
2018,4,27,16,0,740.0,120.0,4.1,15.6,530.0,867.71,688.15
2018,4,27,16,15,712.5,115.5,4.15,15.4,479.5,825.74,660.57
2018,4,27,16,30,685.0,111.0,4.2,15.2,429.0,782.13,631.27
2018,4,27,16,45,647.5,104.0,4.3,15.0,376.0,725.42,591.68
2018,4,27,17,0,610.0,97.0,4.4,14.8,323.0,668.25,550.54
2018,4,27,17,15,557.5,89.0,4.4,14.5,271.0,597.62,497.01
2018,4,27,17,30,505.0,81.0,4.4,14.2,219.0,528.18,442.32
2018,4,27,17,45,428.0,70.5,4.4,13.95,170.0,437.31,366.93
2018,4,27,18,0,351.0,60.0,4.4,13.7,121.0,356.38,296.47
2018,4,27,18,15,236.0,45.0,4.25,13.45,80.0,250.04,201.75
2018,4,27,18,30,121.0,30.0,4.1,13.2,39.0,135.3,79.77
2018,4,27,18,45,63.0,16.0,4.0,12.95,20.5,50.48,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.85,12.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.1,12.45,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.2,12.7,16.0,12.73,0.0
2018,4,28,5,45,177.5,30.0,3.35,12.95,49.5,23.57,11.09
2018,4,28,6,0,291.0,46.0,3.5,13.2,83.0,35.69,25.23
2018,4,28,6,15,339.0,58.0,3.55,13.35,120.5,44.18,33.49
2018,4,28,6,30,387.0,70.0,3.6,13.5,158.0,52.36,41.17
2018,4,28,6,45,309.0,94.0,3.65,13.7,176.0,68.33,55.55
2018,4,28,7,0,231.0,118.0,3.7,13.9,194.0,87.29,72.34
2018,4,28,7,15,190.0,146.0,3.7,14.05,215.5,110.04,92.18
2018,4,28,7,30,149.0,174.0,3.7,14.2,237.0,127.66,107.24
2018,4,28,7,45,221.5,186.0,3.75,14.35,293.0,128.49,107.53
2018,4,28,8,0,294.0,198.0,3.8,14.5,349.0,135.25,112.95
2018,4,28,8,15,194.0,228.5,3.75,14.65,332.0,161.58,135.09
2018,4,28,8,30,94.0,259.0,3.7,14.8,315.0,196.82,154.7
2018,4,28,8,45,64.0,260.0,3.7,14.95,299.5,204.91,160.48
2018,4,28,9,0,34.0,261.0,3.7,15.1,284.0,208.72,164.19
2018,4,28,9,15,64.5,300.0,3.75,15.2,347.0,247.37,193.51
2018,4,28,9,30,95.0,339.0,3.8,15.3,410.0,290.14,226.21
2018,4,28,9,45,145.5,353.5,3.85,15.4,468.0,318.09,247.13
2018,4,28,10,0,196.0,368.0,3.9,15.5,526.0,361.2,280.52
2018,4,28,10,15,441.5,295.0,3.9,15.55,667.0,416.94,322.92
2018,4,28,10,30,687.0,222.0,3.9,15.6,808.0,506.91,393.61
2018,4,28,10,45,438.5,288.0,3.95,15.65,665.5,467.31,365.57
2018,4,28,11,0,190.0,354.0,4.0,15.7,523.0,409.11,320.51
2018,4,28,11,15,175.0,392.5,4.0,15.7,550.0,444.85,348.06
2018,4,28,11,30,160.0,431.0,4.0,15.7,577.0,480.22,374.56
2018,4,28,11,45,214.0,439.5,4.05,15.75,636.0,539.57,420.26
2018,4,28,12,0,268.0,448.0,4.1,15.8,695.0,605.06,470.0
2018,4,28,12,15,313.0,429.5,4.15,15.75,717.0,643.07,499.53
2018,4,28,12,30,358.0,411.0,4.2,15.7,739.0,682.41,530.11
2018,4,28,12,45,379.0,398.5,4.25,15.7,742.5,707.75,549.82
2018,4,28,13,0,400.0,386.0,4.3,15.7,746.0,732.43,569.15
2018,4,28,13,15,308.5,405.0,4.4,15.65,679.5,685.29,533.47
2018,4,28,13,30,217.0,424.0,4.5,15.6,613.0,621.35,485.16
2018,4,28,13,45,217.5,412.0,4.55,15.5,597.0,619.93,485.58
2018,4,28,14,0,218.0,400.0,4.6,15.4,581.0,617.3,484.87
2018,4,28,14,15,234.5,381.0,4.65,15.35,569.0,621.52,489.84
2018,4,28,14,30,251.0,362.0,4.7,15.3,557.0,641.31,506.28
2018,4,28,14,45,270.0,338.5,4.75,15.25,539.0,641.13,508.26
2018,4,28,15,0,289.0,315.0,4.8,15.2,521.0,639.11,509.06
2018,4,28,15,15,317.5,287.5,4.8,15.2,501.0,639.73,512.04
2018,4,28,15,30,346.0,260.0,4.8,15.2,481.0,637.88,513.25
2018,4,28,15,45,387.0,227.0,4.9,14.95,456.5,638.63,517.83
2018,4,28,16,0,428.0,194.0,5.0,14.7,432.0,655.18,534.16
2018,4,28,16,15,556.5,148.5,5.0,14.55,427.5,714.1,584.26
2018,4,28,16,30,685.0,103.0,5.0,14.4,423.0,773.07,631.38
2018,4,28,16,45,678.5,92.5,5.05,14.25,378.0,738.94,607.45
2018,4,28,17,0,672.0,82.0,5.1,14.1,333.0,702.65,581.65
2018,4,28,17,15,621.5,76.5,5.05,13.9,280.5,635.18,529.97
2018,4,28,17,30,571.0,71.0,5.0,13.7,228.0,568.82,477.35
2018,4,28,17,45,454.5,64.5,4.95,13.5,172.5,453.64,382.31
2018,4,28,18,0,338.0,58.0,4.9,13.3,117.0,344.42,287.87
2018,4,28,18,15,229.5,43.0,4.8,13.1,77.0,242.3,196.66
2018,4,28,18,30,121.0,28.0,4.7,12.9,37.0,143.92,90.2
2018,4,28,18,45,65.5,15.0,4.55,12.75,19.5,51.09,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,2.5,4.3,12.1,2.5,0.0,0.0
2018,4,29,5,30,3.0,5.0,4.5,12.3,5.0,4.55,0.0
2018,4,29,5,45,17.0,13.0,4.7,12.5,15.0,11.56,2.95
2018,4,29,6,0,31.0,21.0,4.9,12.7,25.0,18.43,10.39
2018,4,29,6,15,31.0,30.0,4.95,12.8,35.5,25.95,17.44
2018,4,29,6,30,31.0,39.0,5.0,12.9,46.0,34.84,25.63
2018,4,29,6,45,208.5,56.5,5.1,13.0,124.0,40.62,30.92
2018,4,29,7,0,386.0,74.0,5.2,13.1,202.0,52.97,41.98
2018,4,29,7,15,340.0,82.5,5.2,13.2,209.0,57.37,45.81
2018,4,29,7,30,294.0,91.0,5.2,13.3,216.0,61.39,49.22
2018,4,29,7,45,250.0,102.0,5.25,13.4,218.0,66.68,53.71
2018,4,29,8,0,206.0,113.0,5.3,13.5,220.0,80.98,66.09
2018,4,29,8,15,116.0,115.5,5.3,13.6,177.0,80.69,65.57
2018,4,29,8,30,26.0,118.0,5.3,13.7,134.0,99.79,77.53
2018,4,29,8,45,16.0,153.5,5.3,13.85,163.5,133.69,105.37
2018,4,29,9,0,6.0,189.0,5.3,14.0,193.0,161.76,128.43
2018,4,29,9,15,5.5,185.0,5.35,14.15,189.0,159.9,126.56
2018,4,29,9,30,5.0,181.0,5.4,14.3,185.0,157.67,124.46
2018,4,29,9,45,52.0,188.0,5.4,14.45,230.0,174.74,137.01
2018,4,29,10,0,99.0,195.0,5.4,14.6,275.0,197.77,155.1
2018,4,29,10,15,88.5,221.0,5.4,14.7,294.5,221.01,174.29
2018,4,29,10,30,78.0,247.0,5.4,14.8,314.0,243.68,192.66
2018,4,29,10,45,116.5,334.0,5.45,14.85,436.5,340.31,269.29
2018,4,29,11,0,155.0,421.0,5.5,14.9,559.0,441.77,348.3
2018,4,29,11,15,272.5,408.0,5.55,14.95,655.0,516.46,407.53
2018,4,29,11,30,390.0,395.0,5.6,15.0,751.0,605.0,477.11
2018,4,29,11,45,371.5,407.0,5.6,15.0,748.0,625.85,492.95
2018,4,29,12,0,353.0,419.0,5.6,15.0,745.0,644.88,507.39
2018,4,29,12,15,393.5,399.0,5.6,15.05,761.5,680.38,535.49
2018,4,29,12,30,434.0,379.0,5.6,15.1,778.0,721.84,567.77
2018,4,29,12,45,598.0,289.5,5.6,15.1,832.5,802.27,632.42
2018,4,29,13,0,762.0,200.0,5.6,15.1,887.0,886.51,697.89
2018,4,29,13,15,828.5,162.5,5.6,15.1,896.5,928.69,728.5
2018,4,29,13,30,895.0,125.0,5.6,15.1,906.0,964.92,754.97
2018,4,29,13,45,889.0,123.5,5.6,15.1,881.0,976.27,763.7
2018,4,29,14,0,883.0,122.0,5.6,15.1,856.0,984.26,770.3
2018,4,29,14,15,876.0,119.5,5.65,15.05,824.5,986.85,773.7
2018,4,29,14,30,869.0,117.0,5.7,15.0,793.0,986.04,774.87
2018,4,29,14,45,859.0,114.0,5.75,14.95,755.0,978.41,771.3
2018,4,29,15,0,849.0,111.0,5.8,14.9,717.0,977.81,773.0
2018,4,29,15,15,834.5,108.5,5.8,14.9,674.0,959.93,761.8
2018,4,29,15,30,820.0,106.0,5.8,14.9,631.0,939.01,748.55
2018,4,29,15,45,802.0,102.5,5.95,14.7,584.0,910.68,731.25
2018,4,29,16,0,784.0,99.0,6.1,14.5,537.0,879.75,711.81
2018,4,29,16,15,761.0,94.5,6.1,14.35,486.5,840.65,685.04
2018,4,29,16,30,738.0,90.0,6.1,14.2,436.0,799.61,656.41
2018,4,29,16,45,705.5,84.5,6.1,14.0,384.0,752.84,622.89
2018,4,29,17,0,673.0,79.0,6.1,13.8,332.0,700.32,583.98
2018,4,29,17,15,625.5,73.5,6.1,13.55,280.0,635.28,533.89
2018,4,29,17,30,578.0,68.0,6.1,13.3,228.0,571.25,482.75
2018,4,29,17,45,427.0,63.0,6.05,13.1,167.5,432.13,366.79
2018,4,29,18,0,276.0,58.0,6.0,12.9,107.0,300.91,252.7
2018,4,29,18,15,241.5,44.0,5.9,12.7,76.5,251.67,205.77
2018,4,29,18,30,207.0,30.0,5.8,12.5,46.0,201.72,134.82
2018,4,29,18,45,109.5,16.0,5.7,12.3,24.0,77.3,0.0
2018,4,29,19,0,12.0,2.0,5.6,12.1,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.4,12.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,5,15,6.0,3.5,4.35,11.35,3.5,0.0,0.0
2018,4,30,5,30,12.0,7.0,4.5,11.5,7.0,6.37,0.0
2018,4,30,5,45,21.0,12.0,4.65,11.7,14.0,10.74,2.64
2018,4,30,6,0,30.0,17.0,4.8,11.9,21.0,15.11,7.57
2018,4,30,6,15,49.0,28.5,4.8,12.0,38.5,24.81,16.51
2018,4,30,6,30,68.0,40.0,4.8,12.1,56.0,34.25,25.21
2018,4,30,6,45,199.5,77.0,4.8,12.25,140.0,59.3,47.81
2018,4,30,7,0,331.0,114.0,4.8,12.4,224.0,80.8,67.0
2018,4,30,7,15,405.0,122.5,4.75,12.55,280.5,85.22,70.74
2018,4,30,7,30,479.0,131.0,4.7,12.7,337.0,89.49,74.26
2018,4,30,7,45,483.5,148.5,4.6,12.85,378.5,98.91,82.26
2018,4,30,8,0,488.0,166.0,4.5,13.0,420.0,107.75,89.66
2018,4,30,8,15,420.5,201.5,4.5,13.1,435.5,126.59,105.7
2018,4,30,8,30,353.0,237.0,4.5,13.2,451.0,178.48,132.83
2018,4,30,8,45,374.5,248.0,4.45,13.3,490.5,212.37,154.4
2018,4,30,9,0,396.0,259.0,4.4,13.4,530.0,239.36,174.29
2018,4,30,9,15,444.0,263.5,4.5,13.55,584.0,280.22,206.66
2018,4,30,9,30,492.0,268.0,4.6,13.7,638.0,326.4,244.71
2018,4,30,9,45,459.0,295.5,4.65,13.8,653.0,366.93,280.85
2018,4,30,10,0,426.0,323.0,4.7,13.9,668.0,404.38,313.63
2018,4,30,10,15,419.0,340.0,4.8,13.9,689.0,442.58,346.02
2018,4,30,10,30,412.0,357.0,4.9,13.9,710.0,480.21,377.32
2018,4,30,10,45,418.5,364.5,5.0,13.95,730.5,517.36,407.7
2018,4,30,11,0,425.0,372.0,5.1,14.0,751.0,554.93,437.96
2018,4,30,11,15,535.5,322.5,5.15,14.0,807.5,613.38,485.33
2018,4,30,11,30,646.0,273.0,5.2,14.0,864.0,676.32,536.04
2018,4,30,11,45,734.0,230.0,5.25,14.0,905.5,737.05,584.48
2018,4,30,12,0,822.0,187.0,5.3,14.0,947.0,798.55,633.21
2018,4,30,12,15,849.5,172.0,5.4,14.0,956.0,841.69,666.17
2018,4,30,12,30,877.0,157.0,5.5,14.0,965.0,876.27,691.92
2018,4,30,12,45,873.0,158.0,5.55,14.0,955.0,912.32,718.52
2018,4,30,13,0,869.0,159.0,5.6,14.0,945.0,938.07,737.65
2018,4,30,13,15,865.0,157.5,5.75,14.0,927.0,958.31,753.56
2018,4,30,13,30,861.0,156.0,5.9,14.0,909.0,975.33,767.34
2018,4,30,13,45,854.5,154.5,6.0,14.0,884.0,986.72,776.89
2018,4,30,14,0,848.0,153.0,6.1,14.0,859.0,994.72,784.2
2018,4,30,14,15,803.0,165.0,6.2,13.95,813.5,976.08,772.49
2018,4,30,14,30,758.0,177.0,6.3,13.9,768.0,961.32,763.79
2018,4,30,14,45,780.0,160.0,6.45,13.85,742.5,970.2,772.79
2018,4,30,15,0,802.0,143.0,6.6,13.8,717.0,969.13,774.54
2018,4,30,15,15,778.5,141.0,6.6,13.8,670.5,950.01,762.18
2018,4,30,15,30,755.0,139.0,6.6,13.8,624.0,921.98,743.32
2018,4,30,15,45,739.0,134.0,6.75,13.55,579.0,894.98,726.61
2018,4,30,16,0,723.0,129.0,6.9,13.3,534.0,865.48,707.77
2018,4,30,16,15,691.5,124.5,6.95,13.15,482.5,819.97,675.67
2018,4,30,16,30,660.0,120.0,7.0,13.0,431.0,772.99,641.93
2018,4,30,16,45,619.0,114.0,7.05,12.85,378.5,714.75,598.57
2018,4,30,17,0,578.0,108.0,7.1,12.7,326.0,656.15,553.83
2018,4,30,17,15,525.0,99.0,7.05,12.5,274.0,579.48,492.88
2018,4,30,17,30,472.0,90.0,7.0,12.3,222.0,511.54,436.96
2018,4,30,17,45,397.0,78.5,7.0,12.1,173.5,426.48,363.92
2018,4,30,18,0,322.0,67.0,7.0,11.9,125.0,346.48,292.79
2018,4,30,18,15,224.0,51.0,6.9,11.75,85.0,250.85,206.14
2018,4,30,18,30,126.0,35.0,6.8,11.6,45.0,150.61,103.16
2018,4,30,18,45,66.0,19.5,6.65,11.45,24.5,55.65,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.3,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,11.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,5,15,18.5,8.0,3.55,10.75,9.0,7.28,0.0
2018,5,1,5,30,37.0,16.0,3.6,10.9,18.0,14.55,0.0
2018,5,1,5,45,124.5,35.5,3.7,11.05,51.0,28.3,16.8
2018,5,1,6,0,212.0,55.0,3.8,11.2,84.0,42.34,31.52
2018,5,1,6,15,264.5,68.0,3.8,11.3,120.5,51.34,40.27
2018,5,1,6,30,317.0,81.0,3.8,11.4,157.0,60.0,48.43
2018,5,1,6,45,185.5,83.5,3.8,11.45,130.5,63.78,51.98
2018,5,1,7,0,54.0,86.0,3.8,11.5,104.0,72.51,59.79
2018,5,1,7,15,73.5,123.5,3.8,11.75,152.5,99.94,84.02
2018,5,1,7,30,93.0,161.0,3.8,12.0,201.0,119.67,101.07
2018,5,1,7,45,121.0,191.5,3.75,12.2,250.5,138.79,117.35
2018,5,1,8,0,149.0,222.0,3.7,12.4,300.0,157.07,132.68
2018,5,1,8,15,273.0,225.5,3.75,12.65,385.5,149.5,125.57
2018,5,1,8,30,397.0,229.0,3.8,12.9,471.0,167.66,122.09
2018,5,1,8,45,459.0,227.0,3.85,13.15,527.0,200.19,140.64
2018,5,1,9,0,521.0,225.0,3.9,13.4,583.0,239.59,168.93
2018,5,1,9,15,646.5,191.5,3.95,13.65,661.5,275.72,195.19
2018,5,1,9,30,772.0,158.0,4.0,13.9,740.0,332.56,240.86
2018,5,1,9,45,820.0,143.0,4.05,14.1,786.5,381.95,284.31
2018,5,1,10,0,868.0,128.0,4.1,14.3,833.0,440.84,335.17
2018,5,1,10,15,875.5,130.0,4.1,14.5,862.0,492.94,380.42
2018,5,1,10,30,883.0,132.0,4.1,14.7,891.0,544.73,424.29
2018,5,1,10,45,888.0,133.5,4.1,14.85,912.5,594.28,465.35
2018,5,1,11,0,893.0,135.0,4.1,15.0,934.0,642.88,504.61
2018,5,1,11,15,895.5,136.5,4.15,15.1,947.5,688.77,541.1
2018,5,1,11,30,898.0,138.0,4.2,15.2,961.0,733.15,575.65
2018,5,1,11,45,898.5,138.5,4.2,15.3,966.5,773.57,606.53
2018,5,1,12,0,899.0,139.0,4.2,15.4,972.0,811.96,634.25
2018,5,1,12,15,901.5,137.0,4.3,15.45,970.5,847.6,660.02
2018,5,1,12,30,904.0,135.0,4.4,15.5,969.0,880.91,684.24
2018,5,1,12,45,905.5,132.0,4.5,15.55,960.0,909.93,705.47
2018,5,1,13,0,907.0,129.0,4.6,15.6,951.0,936.17,724.81
2018,5,1,13,15,903.0,128.5,4.75,15.55,933.5,956.87,741.05
2018,5,1,13,30,899.0,128.0,4.9,15.5,916.0,974.4,755.23
2018,5,1,13,45,893.0,126.0,5.05,15.5,890.5,985.27,764.75
2018,5,1,14,0,887.0,124.0,5.2,15.5,865.0,992.74,772.06
2018,5,1,14,15,815.5,151.5,5.3,15.35,812.5,975.26,761.86
2018,5,1,14,30,744.0,179.0,5.4,15.2,760.0,950.87,746.86
2018,5,1,14,45,646.0,205.0,5.55,15.1,692.0,889.17,704.75
2018,5,1,15,0,548.0,231.0,5.7,15.0,624.0,818.21,653.51
2018,5,1,15,15,575.5,204.5,5.7,15.0,595.0,816.83,655.61
2018,5,1,15,30,603.0,178.0,5.7,15.0,566.0,820.2,660.13
2018,5,1,15,45,547.0,180.0,5.85,14.65,512.0,757.09,615.52
2018,5,1,16,0,491.0,182.0,6.0,14.3,458.0,701.83,575.23
2018,5,1,16,15,489.0,163.5,6.0,14.0,417.0,671.96,555.0
2018,5,1,16,30,487.0,145.0,6.0,13.7,376.0,639.88,532.61
2018,5,1,16,45,525.0,122.5,6.05,13.45,345.0,635.63,531.99
2018,5,1,17,0,563.0,100.0,6.1,13.2,314.0,635.02,533.61
2018,5,1,17,15,518.0,91.0,6.05,12.95,265.0,570.58,482.89
2018,5,1,17,30,473.0,82.0,6.0,12.7,216.0,507.11,431.42
2018,5,1,17,45,392.0,70.5,5.95,12.4,166.0,411.72,350.6
2018,5,1,18,0,311.0,59.0,5.9,12.1,116.0,327.18,276.24
2018,5,1,18,15,222.0,45.0,5.8,11.9,79.0,239.99,197.38
2018,5,1,18,30,133.0,31.0,5.7,11.7,42.0,159.88,112.75
2018,5,1,18,45,70.5,17.5,5.6,11.55,23.0,56.51,0.0
2018,5,1,19,0,8.0,4.0,5.5,11.4,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.45,11.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.5,10.9,2.0,1.82,0.0
2018,5,2,5,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2018,5,2,5,45,0.0,10.0,2.7,11.1,10.0,8.78,1.46
2018,5,2,6,0,0.0,16.0,2.8,11.2,16.0,14.06,6.75
2018,5,2,6,15,0.0,26.0,2.85,11.35,26.0,22.88,14.9
2018,5,2,6,30,0.0,36.0,2.9,11.5,36.0,31.72,23.04
2018,5,2,6,45,3.5,70.0,2.9,11.65,71.0,61.0,49.47
2018,5,2,7,0,7.0,104.0,2.9,11.8,106.0,87.95,73.49
2018,5,2,7,15,45.5,139.5,2.85,12.05,159.0,110.29,93.01
2018,5,2,7,30,84.0,175.0,2.8,12.3,212.0,134.33,113.68
2018,5,2,7,45,100.0,201.0,2.75,12.55,250.0,151.77,128.31
2018,5,2,8,0,116.0,227.0,2.7,12.8,288.0,159.55,134.42
2018,5,2,8,15,107.5,248.5,2.65,13.1,309.5,182.5,153.42
2018,5,2,8,30,99.0,270.0,2.6,13.4,331.0,206.1,161.93
2018,5,2,8,45,101.0,290.5,2.55,13.65,356.5,229.91,179.16
2018,5,2,9,0,103.0,311.0,2.5,13.9,382.0,254.21,197.65
2018,5,2,9,15,175.5,325.5,2.5,14.15,455.0,281.35,216.15
2018,5,2,9,30,248.0,340.0,2.5,14.4,528.0,317.1,242.56
2018,5,2,9,45,523.0,249.5,2.45,14.65,668.5,358.85,270.55
2018,5,2,10,0,798.0,159.0,2.4,14.9,809.0,434.4,328.2
2018,5,2,10,15,661.0,231.0,2.45,15.1,782.0,469.28,359.86
2018,5,2,10,30,524.0,303.0,2.5,15.3,755.0,497.64,384.1
2018,5,2,10,45,444.0,352.5,2.5,15.5,741.5,524.34,405.2
2018,5,2,11,0,364.0,402.0,2.5,15.7,728.0,547.86,422.59
2018,5,2,11,15,362.0,407.5,2.55,15.85,736.0,575.29,443.49
2018,5,2,11,30,360.0,413.0,2.6,16.0,744.0,602.13,463.61
2018,5,2,11,45,331.5,427.5,2.7,16.1,733.5,616.76,474.38
2018,5,2,12,0,303.0,442.0,2.8,16.2,723.0,629.0,483.23
2018,5,2,12,15,245.5,452.0,2.85,16.2,679.5,611.86,470.11
2018,5,2,12,30,188.0,462.0,2.9,16.2,636.0,584.92,449.77
2018,5,2,12,45,168.0,457.5,2.95,16.25,611.5,576.67,443.89
2018,5,2,13,0,148.0,453.0,3.0,16.3,587.0,566.5,436.43
2018,5,2,13,15,129.0,440.0,3.05,16.2,555.5,547.16,422.56
2018,5,2,13,30,110.0,427.0,3.1,16.1,524.0,513.24,397.94
2018,5,2,13,45,98.0,410.0,3.15,16.05,494.5,491.6,382.4
2018,5,2,14,0,86.0,393.0,3.2,16.0,465.0,468.76,365.8
2018,5,2,14,15,83.5,374.5,3.2,15.9,442.0,452.56,354.44
2018,5,2,14,30,81.0,356.0,3.2,15.8,419.0,435.59,342.45
2018,5,2,14,45,74.0,335.5,3.25,15.7,391.0,411.3,324.71
2018,5,2,15,0,67.0,315.0,3.3,15.6,363.0,386.33,306.33
2018,5,2,15,15,53.0,286.0,3.3,15.6,322.5,344.24,274.05
2018,5,2,15,30,39.0,257.0,3.3,15.6,282.0,301.53,240.9
2018,5,2,15,45,58.0,248.0,3.25,15.3,282.0,313.45,252.24
2018,5,2,16,0,77.0,239.0,3.2,15.0,282.0,325.09,263.25
2018,5,2,16,15,133.5,213.0,3.2,14.75,279.5,367.07,299.86
2018,5,2,16,30,190.0,187.0,3.2,14.5,277.0,387.9,319.66
2018,5,2,16,45,394.0,138.5,3.2,14.3,298.0,541.42,447.46
2018,5,2,17,0,598.0,90.0,3.2,14.1,319.0,653.22,536.97
2018,5,2,17,15,599.5,79.0,3.1,13.8,279.0,623.32,514.32
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,591.31,489.81
2018,5,2,17,45,532.0,60.5,2.95,13.25,189.0,509.16,423.98
2018,5,2,18,0,463.0,53.0,2.9,13.0,139.0,430.48,357.63
2018,5,2,18,15,357.5,42.5,2.75,12.75,96.5,328.17,267.97
2018,5,2,18,30,252.0,32.0,2.6,12.5,54.0,236.68,171.48
2018,5,2,18,45,139.5,18.5,2.5,12.25,29.5,97.33,0.0
2018,5,2,19,0,27.0,5.0,2.4,12.0,5.0,4.55,0.0
2018,5,2,19,15,13.5,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,2.27,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,4.29,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,5.5,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,6.14,0.0
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,11.23,4.45
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,14.64,7.62
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,18.4,11.07
