Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,21.12,13.52
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,25.99,17.87
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,30.86,22.18
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,35.3,26.05
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,39.75,29.89
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,52.63,41.17
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,65.54,49.92
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,96.43,75.51
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,126.1,99.72
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,155.64,123.42
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,185.63,147.27
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,210.47,166.79
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,235.92,186.7
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,231.63,183.02
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,226.88,179.07
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,288.33,227.45
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,357.27,280.81
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,392.21,307.48
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,429.04,335.57
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,492.99,385.11
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,562.95,438.5
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,688.06,536.94
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,820.27,638.23
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,885.67,685.7
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,948.68,729.6
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,969.57,743.94
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,987.2,756.44
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,991.15,759.86
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,991.46,761.03
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,1002.59,769.66
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,1010.11,775.88
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,988.27,761.77
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,953.14,738.68
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,915.19,713.91
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,869.08,683.1
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,878.78,692.59
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,878.15,694.4
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,839.34,668.77
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,803.85,645.47
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,759.14,614.99
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,713.38,582.91
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,637.69,527.08
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,563.77,470.36
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,461.88,388.2
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,361.78,303.11
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,276.85,227.48
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,200.6,147.97
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,78.6,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,4.55,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,3.18,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,6.34,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,10.76,3.31
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,15.26,7.85
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,21.57,13.73
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,27.89,19.56
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,61.04,49.41
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,91.05,76.04
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,107.6,90.36
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,129.96,109.49
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,145.55,122.4
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,157.39,131.88
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,169.67,141.57
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,201.73,157.43
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,215.3,167.19
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,226.4,175.66
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,256.37,197.87
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,288.83,221.97
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,324.03,247.57
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,374.26,284.7
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,401.47,305.98
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,429.15,327.52
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,480.32,366.69
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,546.5,416.88
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,577.24,440.15
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,607.92,463.35
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,681.56,519.88
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,761.81,580.41
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,824.02,626.74
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,877.46,663.8
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,910.84,686.05
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,941.78,706.74
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,962.33,721.61
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,979.7,734.55
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,991.86,744.15
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,1000.65,751.7
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,1002.7,755.97
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,1001.36,758.09
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,990.54,753.83
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,987.31,754.88
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,968.55,743.67
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,946.73,730.49
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,922.37,718.46
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,895.26,704.62
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,855.39,679.51
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,813.59,652.52
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,751.48,609.67
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,684.44,561.68
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,633.83,524.47
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,583.2,485.63
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,503.77,421.69
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,427.55,356.94
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,326.56,268.06
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,236.28,177.04
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,124.11,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,18.5,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,2.73,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,5.47,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,7.16,0.35
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,8.77,2.1
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,14.5,7.37
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,20.23,12.64
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,29.51,21.05
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,38.8,29.39
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,69.97,57.17
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,98.52,82.2
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,112.69,94.28
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,126.7,106.11
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,158.58,133.18
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,181.13,144.2
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,204.53,161.98
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,229.34,180.99
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,254.96,200.49
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,282.14,221.21
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,313.67,245.09
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,347.37,270.46
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,363.03,282.37
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,378.17,293.76
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,402.96,312.44
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,428.91,331.85
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,446.82,345.85
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,469.39,363.33
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,463.14,358.91
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,454.01,352.32
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,455.17,354.05
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,455.69,355.24
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,426.76,334.31
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,396.06,311.87
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,331.88,262.16
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,255.69,202.03
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,257.88,204.38
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,260.13,206.68
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,275.59,219.71
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,306.72,245.25
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,330.86,265.88
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,355.43,286.94
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,468.16,380.58
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,580.24,471.86
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,610.42,498.86
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,655.32,537.1
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,579.49,478.88
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,523.03,434.98
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,546.49,456.52
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,546.25,459.03
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,514.0,434.58
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,479.62,407.37
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,396.83,337.2
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,319.14,269.17
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,247.12,204.17
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,181.34,137.5
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,98.42,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,15.68,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,10.01,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,17.33,0.0
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,28.3,18.25
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,38.83,28.7
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,54.03,42.78
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,67.15,54.83
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,79.74,66.17
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,91.82,76.83
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,114.66,96.78
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,138.29,117.11
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,150.17,126.9
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,161.71,136.3
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,182.81,146.29
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,202.62,158.41
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,232.81,177.34
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,261.74,196.34
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,283.97,206.28
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,340.76,248.17
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,388.96,293.24
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,436.31,335.76
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,486.44,378.32
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,540.6,423.64
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,574.45,451.87
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,600.3,472.69
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,632.52,497.67
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,657.64,516.63
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,701.32,550.98
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,746.24,585.95
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,793.67,623.2
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,844.95,662.95
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,825.67,647.03
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,801.63,627.65
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,773.34,605.68
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,730.38,572.91
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,724.94,569.4
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,717.55,564.31
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,707.84,558.98
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,695.72,551.96
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,572.08,456.23
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,411.54,329.59
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,397.61,320.11
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,383.15,309.75
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,343.32,279.62
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,319.63,262.03
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,404.38,334.63
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,502.68,416.27
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,463.98,386.52
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,424.29,355.92
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,417.28,352.35
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,423.78,358.53
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,373.5,315.91
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,324.24,272.59
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,242.06,199.42
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,152.26,115.82
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,85.93,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,18.77,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,11.37,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,19.77,1.11
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,29.97,19.74
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,38.44,28.26
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,43.84,33.54
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,49.09,38.45
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,52.02,41.11
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,54.87,43.56
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,57.13,45.41
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,65.35,52.48
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,66.06,52.85
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,66.74,53.19
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,79.38,51.75
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,129.92,72.08
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,181.65,106.8
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,243.51,156.79
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,296.5,202.93
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,350.63,251.17
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,404.6,299.39
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,458.28,346.44
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,511.15,391.77
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,564.19,436.1
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,614.89,477.44
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,664.42,516.79
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,709.22,551.58
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,751.81,583.91
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,782.44,605.78
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,804.71,621.12
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,837.47,644.58
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,864.0,663.33
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,886.51,679.66
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,906.08,693.87
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,926.52,708.98
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,944.16,721.96
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,968.01,739.12
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,996.34,759.4
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,1008.3,768.99
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,1005.97,769.32
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,1000.45,767.7
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,991.55,763.89
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,988.86,763.82
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,972.33,754.17
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,945.81,740.26
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,916.58,724.12
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,879.11,700.43
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,839.58,674.8
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,788.78,639.98
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,742.5,607.69
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,678.28,560.43
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,614.83,512.0
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,534.39,447.57
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,457.15,382.61
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,356.77,294.48
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,263.52,204.55
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,150.69,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,34.12,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,10.91,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,17.34,2.03
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,13.82,6.12
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,10.46,3.6
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,16.76,9.36
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,24.33,16.26
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,42.13,32.27
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,60.11,48.27
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,73.28,59.81
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,86.19,70.96
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,117.75,98.28
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,148.0,124.05
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,172.32,137.23
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,202.16,157.74
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,233.84,180.51
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,269.72,207.44
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,289.01,221.23
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,324.57,249.0
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,358.98,275.47
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,412.97,318.56
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,466.39,361.72
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,536.83,418.09
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,572.77,447.21
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,606.16,473.17
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,625.78,486.99
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,639.67,495.55
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,690.39,533.86
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,742.1,572.21
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,775.69,597.57
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,808.21,622.16
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,848.17,652.81
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,886.68,681.27
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,908.8,698.57
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,934.42,718.45
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,887.74,688.06
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,828.62,646.11
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,922.46,717.69
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,993.9,769.45
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,986.25,766.21
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,975.35,761.31
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,958.37,750.99
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,938.46,738.68
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,920.47,726.75
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,889.99,705.77
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,850.55,678.9
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,809.35,650.49
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,758.78,614.62
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,712.71,581.47
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,649.93,535.02
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,588.02,487.61
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,510.94,426.05
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,436.98,363.93
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,341.3,280.53
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,252.82,196.61
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,144.27,7.25
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,32.18,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,9.55,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,14.87,2.1
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,22.02,13.15
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,28.97,19.93
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,37.55,27.9
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,45.65,35.31
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,76.79,63.08
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,103.7,86.74
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,117.51,98.57
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,131.03,109.99
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,138.61,116.11
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,138.67,115.69
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,150.36,119.65
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,163.02,129.4
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,193.09,152.34
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,234.56,184.36
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,267.26,209.64
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,302.41,237.02
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,323.32,253.58
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,344.48,270.25
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,372.53,292.09
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,411.99,322.84
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,412.2,323.23
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,410.77,322.32
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,444.42,348.99
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,481.03,377.86
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,620.19,488.79
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,776.14,609.24
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,758.0,593.11
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,733.01,572.2
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,815.65,637.34
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,895.62,697.78
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,950.43,737.58
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,993.88,769.36
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,1004.96,778.42
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,1012.6,785.4
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,1015.38,789.42
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,1014.74,791.2
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,1007.22,788.55
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,996.42,783.66
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,979.32,773.11
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,959.21,760.47
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,942.21,752.27
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,912.54,734.52
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,872.27,707.56
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,830.17,678.81
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,778.05,641.41
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,730.63,606.88
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,666.72,558.13
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,603.65,508.52
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,523.24,442.58
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,446.01,376.32
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,346.22,288.01
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,256.01,202.13
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,146.58,26.92
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,30.97,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,12.73,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,20.99,6.59
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,29.31,19.5
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,37.43,27.47
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,40.03,30.19
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,42.42,32.51
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,69.08,56.38
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,95.48,79.72
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,103.29,86.33
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,116.02,97.15
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,143.29,120.49
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,159.07,133.62
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,173.12,136.38
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,201.12,152.01
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,211.27,148.71
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,249.37,171.08
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,299.67,215.94
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,348.02,259.51
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,396.47,302.66
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,443.97,343.94
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,485.27,379.25
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,524.9,412.32
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,567.45,447.03
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,610.52,481.54
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,664.79,525.32
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,727.32,574.89
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,762.45,601.38
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,795.12,625.62
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,823.42,647.1
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,849.1,666.46
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,886.3,696.16
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,921.75,723.59
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,938.72,737.27
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,952.66,748.99
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,975.2,766.87
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,1001.79,787.8
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,1009.5,795.21
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,1002.78,792.39
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,995.1,788.64
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,973.33,774.67
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,916.37,734.26
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,851.22,687.32
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,830.99,675.25
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,807.96,660.76
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,736.45,607.75
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,658.36,548.45
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,591.52,496.22
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,526.12,443.95
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,469.18,398.26
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,413.01,351.92
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,361.31,307.9
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,310.91,263.41
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,222.52,185.17
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,155.3,122.01
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,91.19,24.41
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,19.61,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,13.19,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,21.18,7.79
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,30.93,21.05
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,40.37,30.19
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,49.06,38.35
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,57.43,46.03
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,65.65,53.37
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,73.47,60.18
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,78.59,64.47
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,82.62,67.73
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,88.31,72.39
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,93.52,76.59
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,112.46,77.56
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,155.42,99.09
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,200.86,130.98
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,249.1,169.73
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,299.18,212.81
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,349.94,256.91
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,399.24,299.06
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,452.13,343.73
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,510.14,391.65
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,573.3,443.1
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,623.91,484.16
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,673.67,523.59
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,720.51,559.89
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,765.81,594.26
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,808.18,624.64
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,848.59,652.62
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,885.34,677.96
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,919.57,701.44
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,948.87,722.01
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,975.21,740.6
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,996.13,755.55
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,1013.75,768.39
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,1026.04,778.36
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,1034.87,786.15
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,1037.32,790.18
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,1036.28,791.99
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,1028.23,789.22
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,1016.81,784.2
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,999.68,773.99
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,979.5,761.72
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,961.93,753.78
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,931.51,736.31
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,893.95,711.38
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,854.35,684.69
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,804.9,650.54
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,754.33,614.79
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,697.2,572.68
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,635.86,525.89
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,558.06,464.11
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,483.16,402.08
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,385.53,317.56
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,294.71,233.24
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,177.38,67.17
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,52.33,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,13.19,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,22.51,9.3
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,30.33,20.26
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,37.86,27.53
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,41.28,30.89
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,44.73,34.08
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,47.14,36.2
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,54.24,42.34
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,55.48,43.24
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,56.69,44.1
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,57.78,44.81
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,58.79,45.45
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,93.06,54.93
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,144.4,78.89
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,196.69,115.04
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,250.55,158.34
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,304.96,205.11
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,359.79,252.77
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,414.49,299.78
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,468.82,345.29
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,520.7,388.91
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,571.99,431.11
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,621.64,470.93
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,670.17,509.05
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,716.08,544.92
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,760.34,579.04
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,800.89,609.03
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,839.3,636.73
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,872.75,660.7
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,903.46,682.84
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,929.16,701.77
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,951.77,718.72
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,970.62,732.93
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,986.27,745.12
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,997.22,753.96
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,1004.84,760.72
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,1006.15,762.7
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,1004.11,762.6
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,1007.3,766.76
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,996.46,761.42
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,977.77,750.32
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,956.09,737.25
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,927.21,718.57
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,895.82,698.08
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,860.9,675.2
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,819.06,647.12
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,767.4,611.77
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,715.08,575.17
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,650.36,528.36
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,586.49,480.62
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,506.98,418.61
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,430.46,355.55
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,333.93,273.5
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,249.23,196.69
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,149.14,65.88
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,34.04,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.64,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,12.74,5.38
