Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,11.82,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,17.26,4.59
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,24.0,14.85
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,30.32,21.08
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,35.95,26.41
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,48.52,37.75
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,65.92,53.19
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,82.62,67.77
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,99.1,81.91
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,125.54,104.36
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,142.77,118.54
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,162.64,134.77
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,182.96,151.14
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,196.27,149.65
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,226.82,169.28
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,248.44,182.75
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,288.26,211.91
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,326.79,241.94
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,361.02,269.32
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,403.63,301.98
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,461.36,347.55
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,512.54,389.25
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,561.36,428.64
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,555.01,424.18
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,528.96,402.92
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,541.48,412.3
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,554.01,421.1
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,596.66,454.56
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,645.75,492.54
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,653.51,498.51
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,659.29,503.17
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,624.18,476.28
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,575.79,439.26
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,635.47,487.79
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,687.44,530.35
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,794.87,613.81
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,895.23,690.75
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,969.46,744.4
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,1036.53,792.84
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,1031.9,791.34
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,1024.04,788.16
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,1010.51,780.32
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,993.98,770.49
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,971.53,758.06
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,946.44,743.69
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,923.68,730.2
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,888.71,707.64
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,845.82,678.69
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,801.53,648.22
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,746.89,609.62
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,697.05,573.66
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,630.74,523.23
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,565.98,472.15
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,485.15,405.66
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,408.36,338.62
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,309.67,250.74
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,220.78,151.24
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,90.88,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,4.55,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,12.73,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,20.51,6.51
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,31.1,20.89
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,37.26,27.17
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,43.22,32.85
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,45.31,34.91
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,47.49,36.89
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,53.8,42.42
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,55.54,43.8
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,56.37,44.33
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,57.17,44.83
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,57.52,44.9
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,73.77,58.8
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,121.29,66.39
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,170.95,97.33
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,221.94,137.19
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,274.35,182.22
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,327.11,229.35
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,380.46,277.19
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,433.05,323.95
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,485.52,369.67
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,536.53,413.24
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,586.99,455.29
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,635.16,494.49
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,682.2,531.89
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,727.27,567.02
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,770.79,600.08
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,811.06,628.9
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,849.36,656.16
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,883.61,680.56
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,915.36,703.17
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,942.27,722.79
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,966.27,740.46
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,987.18,756.36
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,1004.99,770.23
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,1017.2,780.32
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,1026.13,788.28
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,1030.27,793.37
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,1031.12,796.3
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,1025.62,795.05
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,1016.89,791.63
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,1003.1,783.39
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,986.35,773.15
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,962.58,759.76
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,946.38,751.89
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,913.64,730.54
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,878.76,707.47
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,835.72,678.26
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,791.27,647.45
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,741.73,611.82
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,687.49,571.52
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,621.05,520.25
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,556.19,468.37
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,476.34,401.52
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,400.46,334.46
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,300.79,245.1
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,209.72,146.05
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,85.07,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.64,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,9.1,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,14.36,2.85
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,19.97,11.44
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,30.23,21.08
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,40.27,30.39
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,46.69,36.33
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,52.12,41.25
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,59.22,47.54
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,66.34,53.73
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,90.83,75.16
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,114.56,95.59
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,139.54,116.81
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,164.13,137.39
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,164.15,130.37
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,162.9,128.92
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,169.7,133.93
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,176.48,138.93
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,205.84,161.86
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,235.92,185.13
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,260.73,204.14
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,277.01,216.41
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,315.4,245.89
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,355.95,276.79
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,384.62,298.43
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,414.63,321.03
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,448.67,346.99
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,483.08,373.17
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,551.54,425.6
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,626.04,481.76
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,651.29,500.67
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,676.49,519.78
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,674.5,518.33
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,661.95,509.54
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,654.68,504.93
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,645.71,499.02
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,744.32,577.5
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,846.47,656.84
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,951.76,735.76
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,1030.23,791.51
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,1026.27,790.07
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,1019.07,787.11
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,1004.77,778.74
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,987.49,768.41
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,964.83,754.92
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,949.78,746.92
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,915.81,725.08
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,879.69,701.57
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,835.27,671.58
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,789.52,640.07
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,738.85,603.96
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,683.74,563.47
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,616.17,512.04
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,550.32,460.06
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,467.83,391.95
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,389.51,323.79
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,289.19,234.83
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,200.93,140.79
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,78.66,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,4.55,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,5.46,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,8.85,0.0
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,12.51,5.04
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,21.33,13.19
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,27.27,18.74
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,27.95,19.48
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,29.07,20.51
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,33.94,24.84
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,38.81,29.11
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,53.9,42.39
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,69.02,55.55
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,79.2,64.24
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,88.88,72.42
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,97.37,75.91
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,105.89,82.68
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,115.35,90.18
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,124.92,97.73
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,134.0,102.97
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,152.9,117.23
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,165.39,128.94
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,174.36,136.78
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,192.17,150.85
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,210.33,165.13
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,209.5,164.25
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,208.57,163.35
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,216.12,169.29
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,223.77,175.31
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,223.26,174.88
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,222.68,174.43
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,220.25,172.52
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,217.7,170.55
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,218.66,171.41
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,219.55,172.24
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,222.69,174.91
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,225.81,177.59
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,263.2,207.56
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,301.6,238.17
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,308.62,244.27
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,331.58,263.02
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,325.2,258.57
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,318.65,254.07
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,283.44,226.57
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,264.95,212.28
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,287.26,231.44
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,293.18,237.49
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,310.5,253.51
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,326.97,268.86
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,337.71,279.14
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,329.53,274.13
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,331.14,277.76
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,329.63,278.53
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,317.27,268.68
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,287.68,244.02
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,228.4,192.23
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,159.57,131.75
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,110.27,87.22
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,52.69,33.47
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,24.44,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,6.61,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,11.82,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,22.04,7.21
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,33.41,22.89
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,35.76,25.92
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,38.06,28.38
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,45.42,35.13
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,57.2,45.69
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,74.52,60.99
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,91.55,75.79
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,115.0,95.96
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,137.87,115.31
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,151.36,126.33
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,171.89,143.22
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,187.98,145.32
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,222.82,168.21
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,224.02,156.88
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,267.99,183.14
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,320.07,226.33
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,378.28,275.14
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,428.67,318.81
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,479.67,362.0
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,529.69,403.81
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,579.24,444.19
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,626.88,482.16
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,673.55,518.5
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,717.34,552.35
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,759.65,584.55
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,799.65,613.26
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,837.82,640.03
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,871.94,664.35
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,903.83,687.16
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,912.03,694.0
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,927.04,705.82
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,954.95,726.39
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,969.18,737.54
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,995.29,757.23
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,1018.44,774.92
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,1022.35,779.61
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,1023.05,782.59
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,1018.07,781.81
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,1021.5,787.03
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,931.69,725.41
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,847.93,667.41
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,574.13,462.28
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,243.83,195.21
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,223.36,179.93
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,202.77,163.86
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,190.85,154.84
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,178.9,145.67
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,211.21,174.5
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,243.05,202.68
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,226.65,189.73
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,209.01,175.25
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,162.74,134.85
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,106.64,85.76
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,70.02,53.06
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,28.85,15.76
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,16.34,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,5.62,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,3.64,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,8.78,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,14.06,6.34
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,22.01,13.75
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,29.96,21.09
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,36.59,27.18
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,43.24,33.16
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,58.33,46.56
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,72.8,59.22
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,100.45,83.29
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,127.1,106.11
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,152.69,127.68
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,166.35,138.8
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,180.24,142.33
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,193.95,152.58
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,214.61,168.35
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,236.15,184.86
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,282.26,219.53
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,323.36,250.4
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,353.34,273.41
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,385.06,297.66
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,402.31,310.78
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,418.57,322.9
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,442.28,340.36
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,466.67,358.06
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,465.5,356.6
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,464.08,354.93
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,482.89,368.79
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,502.18,382.82
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,617.57,471.28
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,745.12,565.31
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,777.78,587.91
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,809.47,610.53
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,861.77,649.61
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,913.91,687.47
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,952.07,713.14
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,983.9,734.64
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,999.38,746.15
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,1011.49,755.74
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,1006.74,753.82
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,998.84,750.11
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,984.36,742.0
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,977.75,739.36
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,953.94,725.65
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,927.51,710.27
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,893.74,689.98
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,857.9,668.01
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,814.74,640.18
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,775.42,614.64
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,721.02,577.4
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,666.61,539.12
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,600.26,490.28
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,535.53,440.75
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,456.94,377.39
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,382.18,313.88
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,288.87,232.63
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,208.82,148.97
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,84.07,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,16.97,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,2.73,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,7.46,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,12.3,4.84
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,19.35,11.42
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,26.42,17.93
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,32.6,23.58
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,38.8,29.15
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,45.45,35.01
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,52.11,40.79
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,74.88,60.61
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,96.11,78.76
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,115.32,94.88
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,134.22,110.54
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,156.73,123.12
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,180.03,140.9
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,205.0,159.82
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,219.83,170.69
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,265.58,204.88
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,315.36,241.97
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,350.49,267.72
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,402.04,306.36
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,441.04,335.85
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,495.2,376.63
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,531.43,403.87
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,569.14,431.98
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,599.45,454.8
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,629.76,477.42
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,659.07,499.09
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,688.36,520.57
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,680.93,514.64
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,669.52,505.89
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,652.32,493.66
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,623.77,473.29
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,604.01,459.11
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,582.14,443.2
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,691.82,528.85
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,805.66,614.83
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,923.55,701.5
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,1014.94,764.42
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,1010.72,762.81
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,1003.38,760.09
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,980.27,745.93
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,965.44,737.62
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,913.85,704.9
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,866.92,675.18
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,864.8,676.78
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,864.2,679.25
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,808.32,641.41
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,757.43,606.85
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,645.01,524.79
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,529.83,437.46
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,490.27,407.68
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,449.97,375.6
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,422.33,351.81
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,387.8,320.52
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,284.67,230.47
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,192.25,138.3
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,97.06,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,10.11,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,1.82,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,5.26,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,8.78,1.83
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,13.62,6.37
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,18.46,10.86
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,19.79,12.15
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,21.12,13.37
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,23.33,15.33
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,25.55,17.26
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,42.37,32.15
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,59.24,46.89
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,71.71,57.6
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,83.95,67.99
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,94.49,73.31
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,105.06,81.69
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,121.58,94.82
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,138.25,107.94
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,160.53,125.44
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,183.22,143.14
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,209.39,163.43
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,236.13,184.0
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,269.58,209.69
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,311.74,241.91
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,328.91,254.7
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,346.63,267.94
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,370.56,286.11
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,395.5,304.97
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,408.2,314.48
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,421.14,324.23
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,441.88,340.2
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,463.29,356.67
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,513.49,395.57
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,559.86,431.38
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,630.44,487.0
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,694.12,537.29
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,734.53,569.11
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,761.71,591.97
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,904.02,700.24
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,1020.66,783.57
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,1004.09,773.76
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,984.44,762.74
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,982.76,763.23
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,977.9,761.5
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,954.52,748.87
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,938.78,741.72
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,856.45,684.17
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,780.13,630.15
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,752.68,612.09
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,723.26,592.02
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,676.94,558.53
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,630.14,523.88
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,539.77,453.06
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,447.67,377.97
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,392.83,331.32
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,339.87,284.22
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,248.17,202.59
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,166.28,120.51
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,87.25,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,13.61,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,1.82,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,5.82,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,9.66,2.59
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,14.94,7.56
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,20.23,12.47
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,23.32,15.35
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,26.41,18.17
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,34.38,25.29
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,42.36,32.33
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,68.56,55.44
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,92.95,76.6
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,104.48,86.3
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,115.93,95.84
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,128.15,101.24
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,140.49,110.93
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,161.79,127.67
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,183.65,144.74
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,218.32,171.83
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,253.98,199.47
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,269.59,211.25
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,296.61,232.02
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,343.04,267.81
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,393.05,306.22
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,444.99,346.42
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,510.12,396.57
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,545.02,423.77
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,588.32,457.25
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,614.22,477.1
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,639.98,496.81
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,660.71,512.81
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,680.75,528.28
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,725.3,563.92
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,778.53,605.6
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,806.96,628.54
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,833.96,650.65
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,882.4,689.25
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,928.86,725.85
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,990.7,770.95
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,1045.11,810.44
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,1015.44,790.7
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,994.15,777.4
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,978.88,768.12
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,960.64,756.76
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,926.72,734.31
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,890.57,710.17
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,897.91,718.11
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,900.23,722.26
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,832.4,673.96
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,769.58,628.87
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,646.55,535.71
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,520.77,437.26
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,414.57,349.9
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,299.9,253.16
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,234.68,196.87
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,160.63,132.27
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,111.48,88.23
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,54.29,35.83
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,33.38,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,6.22,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,1.82,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,5.82,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,9.66,2.58
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,14.94,7.55
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,20.23,12.46
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,23.32,15.34
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,26.41,18.15
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,37.48,28.04
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,48.56,37.84
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,77.29,63.12
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,103.86,86.12
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,119.84,99.61
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,135.65,112.8
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,147.06,116.6
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,158.72,125.52
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,158.26,124.69
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,157.47,123.67
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,166.44,130.5
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,175.55,137.43
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,212.55,166.47
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,250.26,195.76
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,290.69,226.85
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,341.15,265.41
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,392.6,304.53
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,447.72,346.07
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,506.9,391.92
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,575.65,444.7
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,638.45,492.99
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,709.15,546.6
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,800.47,617.38
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,887.33,681.11
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,932.75,713.37
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,976.21,744.58
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,999.14,761.38
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,1018.99,776.31
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,1034.21,788.21
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,1046.14,798.02
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,1051.74,803.37
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,1053.95,806.58
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,1050.19,805.41
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,1043.07,802.09
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,1030.31,794.86
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,1014.46,785.6
