Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,992.97,771.73
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,968.7,755.97
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,937.49,735.94
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,913.61,721.12
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,870.82,692.73
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,826.53,662.84
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,773.02,625.46
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,719.06,586.76
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,653.76,537.99
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,595.36,492.81
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,515.44,428.18
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,439.4,363.22
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,340.86,276.82
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,250.53,184.15
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,136.67,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,31.76,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,9.1,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,16.43,2.83
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.66,15.3
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,34.56,24.77
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,44.12,33.64
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,61.9,49.64
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,86.01,71.0
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,101.72,84.62
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,119.73,99.96
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,129.72,108.1
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,144.53,120.23
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,117.25,96.31
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,106.96,87.1
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,121.26,72.15
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,170.0,96.74
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,220.82,135.23
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,273.14,178.86
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,325.55,224.45
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,378.63,270.72
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,431.05,315.71
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,483.53,359.61
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,534.63,401.64
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,585.26,442.17
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,634.47,480.57
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,682.65,517.23
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,727.78,551.2
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,771.41,583.46
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,812.75,612.29
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,852.2,639.47
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,887.54,664.15
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,920.54,687.27
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,949.7,708.03
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,976.09,727.0
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,997.67,743.13
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,1016.14,757.31
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,1029.46,768.18
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,1039.46,776.99
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,1045.2,782.77
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,1047.63,786.74
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,1042.64,785.86
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,1034.36,782.9
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,1020.89,775.31
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,1004.38,765.77
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,980.93,752.39
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,965.1,744.38
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,931.36,723.02
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,895.44,700.03
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,851.9,671.41
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,806.92,641.27
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,756.96,606.75
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,702.31,567.79
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,636.17,518.99
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,571.47,469.46
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,490.21,404.5
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,412.83,338.93
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,314.04,253.35
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,226.97,165.93
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,123.1,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,24.28,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,10.91,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,19.34,3.92
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,30.38,20.01
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,35.73,25.66
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,40.98,30.71
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,44.33,33.87
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,47.6,36.8
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,49.17,38.11
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,55.64,43.66
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,56.84,44.48
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,57.99,45.23
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,58.3,45.24
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,59.57,46.08
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,116.24,63.62
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,165.26,92.5
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,215.7,130.53
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,267.63,173.82
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,319.48,218.75
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,372.18,264.47
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,424.02,308.9
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,476.09,352.34
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,527.4,394.27
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,578.15,434.49
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,626.6,471.76
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,673.91,507.09
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,719.09,540.95
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,762.76,572.96
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,804.13,600.94
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,843.57,627.42
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,878.82,651.52
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,911.71,674.02
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,941.23,694.75
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,967.97,713.71
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,989.4,728.72
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,1007.7,741.79
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,1022.84,752.93
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,1034.74,762.09
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,1040.83,767.38
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,1043.58,770.67
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,1039.95,769.93
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,1033.05,767.21
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,1019.85,760.02
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,1003.58,750.91
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,981.8,738.51
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,957.26,724.28
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,926.47,705.26
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,903.09,691.31
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,860.49,664.06
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,816.37,635.43
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,762.61,599.68
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,708.45,562.66
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,649.09,520.28
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,586.85,474.0
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,506.3,411.41
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,429.78,348.32
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,332.14,265.18
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,242.74,176.72
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,134.51,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,30.81,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,9.1,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,18.51,3.09
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.82,18.62
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,35.62,25.52
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,42.18,31.74
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,47.81,36.95
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,57.95,45.98
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,76.81,62.55
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,96.15,79.27
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,109.05,90.15
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,117.65,97.19
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,98.34,80.12
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,84.43,67.81
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,142.87,97.15
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,194.32,138.83
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,224.71,162.3
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,254.84,187.16
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,279.33,207.46
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,315.96,237.65
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,369.42,279.0
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,431.88,328.42
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,498.07,381.32
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,571.83,439.71
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,618.83,477.2
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,665.0,513.22
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,709.16,546.99
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,752.05,579.07
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,791.6,607.76
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,829.47,633.95
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,865.07,658.26
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,898.68,681.05
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,927.87,701.02
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,954.5,719.25
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,975.17,733.13
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,992.81,745.04
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,1005.39,754.15
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,1014.75,761.27
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,1018.94,764.84
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,1019.9,766.43
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,1015.12,764.71
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,1007.19,761.06
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,1003.08,759.87
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,984.92,749.22
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,960.03,734.45
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,932.55,717.91
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,897.76,696.38
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,860.95,673.21
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,821.38,647.71
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,775.73,617.29
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,721.03,579.33
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,666.3,540.33
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,599.98,491.1
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,535.2,441.24
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,456.95,377.88
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,382.47,314.58
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,293.52,237.05
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,214.06,157.23
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,117.78,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,25.41,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.73,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,5.96,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,9.25,2.14
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,12.13,5.0
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,14.28,7.06
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,16.2,8.86
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,17.59,10.12
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,26.86,18.4
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,36.16,26.61
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,63.67,50.78
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,89.74,73.31
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,107.56,88.38
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,125.07,102.99
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,156.84,123.46
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,189.65,148.76
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,209.49,163.46
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,241.18,187.63
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,252.3,196.17
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,262.96,204.38
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,292.9,227.22
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,324.59,251.31
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,355.34,274.69
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,387.82,299.32
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,406.07,313.08
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,424.59,327.01
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,454.26,349.47
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,483.46,371.48
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,553.18,426.18
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,633.06,487.81
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,708.09,545.88
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,785.4,605.11
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,721.01,553.75
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,631.13,483.57
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,623.65,479.09
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,614.58,473.03
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,732.75,566.98
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,859.12,664.34
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,954.88,734.88
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,1028.64,787.35
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,1025.54,786.95
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,1019.19,784.94
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,1005.7,777.11
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,989.19,767.29
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,968.22,756.03
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,944.54,742.77
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,924.82,731.99
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,892.84,712.08
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,850.9,684.22
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,807.42,654.7
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,756.17,618.66
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,704.42,581.2
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,645.23,536.57
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,582.66,487.47
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,505.25,423.93
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,431.49,359.92
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,335.66,274.75
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,247.89,184.94
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,133.95,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,26.94,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,10.91,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,20.17,2.81
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,32.45,21.7
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,38.96,28.55
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,45.24,34.59
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,61.03,48.88
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,83.9,69.22
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,96.87,80.53
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,114.47,95.69
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,133.11,111.49
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,151.23,126.62
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,157.17,131.12
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,170.37,141.78
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,186.45,140.41
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,218.74,161.12
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,250.46,182.68
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,278.77,203.47
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,315.08,229.81
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,360.78,265.77
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,407.64,306.1
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,455.94,346.9
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,505.46,388.06
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,560.1,432.3
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,615.78,477.04
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,676.9,525.21
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,723.94,561.77
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,770.15,597.09
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,811.16,626.34
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,850.32,653.73
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,886.63,679.08
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,920.69,702.78
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,951.39,724.25
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,979.4,744.04
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,1001.75,760.02
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,1020.94,773.98
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,1035.45,785.36
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,1046.61,794.64
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,1051.91,799.77
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,1053.8,802.77
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,1050.73,803.16
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,1044.31,801.38
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,1031.6,794.19
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,1015.73,784.96
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,994.99,773.94
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,971.47,760.91
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,939.66,740.95
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,905.56,719.18
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,873.59,699.02
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,830.57,670.22
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,778.89,634.09
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,726.65,596.56
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,662.68,548.56
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,599.63,499.46
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,527.12,440.29
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,453.16,376.78
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,339.62,277.48
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,236.21,176.04
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,136.67,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,39.32,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.64,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,8.03,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,12.53,4.9
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,23.88,15.34
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,36.11,26.52
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,29.01,20.37
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,28.18,19.67
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,34.82,25.57
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,41.47,31.4
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,64.56,51.7
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,86.53,70.73
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,97.34,79.8
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,108.05,88.7
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,115.84,90.77
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,123.66,96.81
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,129.96,101.58
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,136.32,106.39
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,137.39,106.94
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,138.44,107.52
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,142.2,110.28
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,146.06,113.16
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,181.87,141.58
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,218.17,170.15
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,251.87,196.41
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,286.23,223.01
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,303.42,236.25
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,321.0,249.82
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,360.42,280.41
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,403.51,313.6
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,390.01,303.21
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,375.37,292.07
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,334.74,260.92
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,285.0,222.44
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,302.2,236.25
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,319.77,250.24
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,370.37,290.12
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,411.37,322.37
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,398.3,312.79
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,384.7,302.93
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,347.1,274.16
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,292.38,231.64
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,240.92,191.02
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,189.41,149.8
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,173.0,137.07
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,156.54,124.14
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,168.06,134.3
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,180.25,145.06
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,204.95,166.74
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,216.03,177.22
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,247.33,205.71
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,291.26,244.27
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,292.87,247.48
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,304.71,258.39
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,257.57,217.38
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,211.95,176.7
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,152.84,123.43
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,86.0,61.2
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,46.49,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,9.57,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,10.01,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,20.14,1.3
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,31.22,20.46
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,38.41,27.94
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,45.39,34.61
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,65.53,52.76
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,85.72,70.75
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,87.75,72.45
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,87.25,71.79
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,86.83,71.17
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,85.42,69.65
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,101.96,83.77
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,116.42,95.94
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,140.48,94.62
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,172.0,109.49
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,212.91,136.48
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,264.48,176.39
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,314.83,221.51
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,366.06,267.88
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,416.79,313.74
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,467.05,358.32
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,517.03,401.73
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,567.25,444.35
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,615.19,484.09
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,662.16,522.13
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,706.22,557.49
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,748.84,591.09
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,788.77,620.78
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,826.88,648.25
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,862.1,673.94
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,895.2,698.06
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,924.63,719.53
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,951.45,739.18
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,973.19,755.42
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,991.91,769.63
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,1006.07,780.74
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,1017.03,789.73
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,1022.24,794.96
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,1024.18,798.03
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,1020.31,796.83
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,1013.24,793.51
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,999.97,785.57
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,983.7,775.59
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,961.11,761.98
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,946.07,753.95
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,914.0,733.11
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,879.8,710.55
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,836.31,680.56
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,791.45,649.05
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,738.39,610.61
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,690.22,575.05
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,625.39,524.77
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,562.0,473.97
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,483.74,408.94
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,409.25,343.44
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,314.95,259.01
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,230.92,173.09
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,126.47,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,25.88,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,9.1,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.78,0.02
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,28.79,18.48
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,34.19,24.35
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,39.48,29.48
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,47.55,36.89
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,55.12,43.68
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,65.79,53.07
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,75.47,61.4
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,67.08,53.75
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,59.68,47.02
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,61.0,47.96
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,56.67,43.97
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,108.25,59.86
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,156.76,87.24
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,206.99,124.73
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,258.69,167.92
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,310.36,213.26
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,362.61,259.48
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,414.89,305.22
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,467.07,349.91
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,517.54,392.35
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,567.58,433.37
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,615.86,472.05
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,663.13,509.05
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,708.17,543.71
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,751.77,576.66
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,791.88,605.09
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,830.09,631.7
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,865.47,656.37
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,898.58,679.44
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,927.46,700.04
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,953.62,718.86
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,975.95,735.01
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,995.25,749.22
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,1009.48,759.99
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,1020.46,768.73
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,1026.19,774.29
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,1028.6,778.24
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,1025.67,778.24
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,1019.47,776.18
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,1006.58,768.89
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,990.64,759.65
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,968.72,747.9
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,944.09,734.18
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,913.72,715.71
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,890.81,702.46
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,847.77,673.96
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,803.28,643.98
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,750.94,607.39
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,698.2,569.56
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,638.49,525.06
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,575.73,476.47
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,496.98,413.04
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,422.06,349.11
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,323.15,262.61
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,232.48,172.63
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,126.79,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,24.48,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,9.1,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.95,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,25.2,15.31
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,29.96,20.51
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,34.65,25.03
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,41.38,31.19
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,44.87,34.32
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,46.53,35.71
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,48.17,37.01
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,49.69,38.15
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,51.14,39.19
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,60.73,47.27
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,62.14,48.22
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,104.1,55.62
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,153.92,83.28
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,204.72,120.6
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,256.88,163.52
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,309.58,209.01
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,363.01,255.42
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,415.3,300.48
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,467.64,344.58
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,519.41,387.54
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,570.61,428.96
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,619.37,467.49
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,667.0,504.26
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,712.25,538.62
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,755.92,571.19
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,791.67,595.92
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,824.12,618.3
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,821.46,616.6
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,811.3,607.85
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,866.97,649.05
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,916.98,683.38
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,950.36,705.89
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,992.27,734.13
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,1010.27,746.99
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,1025.08,758.08
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,1030.44,762.7
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,1032.48,765.35
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,1028.72,764.36
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,1021.73,761.4
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,1008.45,754.12
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,992.12,744.94
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,969.92,733.38
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,945.07,719.99
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,922.71,707.42
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,888.14,686.22
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,845.29,658.95
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,801.0,630.19
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,747.76,594.17
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,698.95,560.47
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,633.53,513.09
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,569.62,465.06
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,488.75,401.46
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,411.98,337.3
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,316.68,255.24
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,229.56,169.32
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,127.08,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,28.52,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,7.28,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,16.59,0.0
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,27.88,17.41
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,35.1,24.91
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,42.05,31.5
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,46.1,35.33
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,50.04,38.89
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,52.56,41.07
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,54.99,43.09
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,56.49,44.22
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,63.86,50.46
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,63.08,49.55
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,67.81,53.43
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,127.44,82.23
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,185.61,124.45
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,228.87,158.98
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,267.85,192.36
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,305.45,223.08
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,344.67,255.32
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,384.81,287.78
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,428.67,323.01
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,476.97,361.32
