Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,301.32,229.68
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,328.86,250.96
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,345.41,263.6
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,372.3,283.64
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,410.83,312.28
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,432.09,327.94
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,453.38,343.51
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,483.62,365.81
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,515.41,389.06
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,540.53,407.46
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,566.32,426.3
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,578.19,435.02
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,589.38,443.31
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,597.92,449.87
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,605.59,455.86
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,609.91,459.88
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,613.25,463.28
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,684.49,518.35
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,758.03,574.05
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,906.97,685.68
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,1028.97,768.76
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,1025.53,767.81
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,1018.79,765.86
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,1006.34,759.03
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,990.82,750.27
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,968.91,738.51
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,944.32,724.91
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,911.84,705.0
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,886.88,690.3
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,843.88,662.33
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,799.44,632.96
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,746.75,597.05
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,693.65,559.82
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,632.97,515.29
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,569.14,466.56
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,490.68,404.0
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,416.09,340.91
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,321.48,258.31
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,234.6,166.06
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,99.95,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,22.18,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.64,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,8.19,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,12.57,3.88
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,21.15,12.6
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,29.97,20.75
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,40.15,29.99
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,50.35,39.12
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,68.2,54.82
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,85.69,69.95
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,112.09,92.54
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,139.45,115.53
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,156.45,129.37
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,172.97,142.64
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,178.11,138.63
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,183.73,142.31
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,209.0,161.22
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,235.57,181.2
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,258.93,198.87
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,283.13,217.17
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,311.19,238.19
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,340.9,260.42
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,377.52,287.72
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,427.72,325.16
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,460.36,349.34
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,494.72,374.66
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,528.68,399.98
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,561.31,424.26
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,585.95,442.13
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,610.71,459.99
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,652.63,491.46
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,696.34,523.98
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,713.82,536.65
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,730.04,548.59
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,732.77,551.1
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,733.54,552.36
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,749.69,565.35
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,764.45,577.35
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,753.89,571.12
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,741.37,563.7
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,694.96,530.91
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,647.04,496.79
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,680.76,525.45
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,729.92,564.25
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,717.26,556.83
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,702.55,548.36
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,595.55,470.22
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,510.0,406.01
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,471.64,378.81
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,432.04,349.91
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,506.57,412.35
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,552.49,451.1
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,495.77,407.53
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,440.33,363.55
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,366.77,302.85
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,297.74,243.82
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,221.03,176.52
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,150.92,104.03
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,55.13,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.64,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.91,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,2.73,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.38,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,7.46,0.76
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,10.53,3.61
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,21.12,13.09
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,31.54,22.4
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,59.5,47.06
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,81.28,65.94
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,104.93,86.16
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,123.68,101.86
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,147.72,121.81
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,170.67,140.53
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,185.58,143.99
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,205.22,157.14
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,227.5,173.69
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,249.73,190.74
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,283.27,215.89
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,309.15,235.29
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,335.52,255.52
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,362.8,276.31
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,386.84,294.53
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,411.26,312.82
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,425.62,323.42
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,439.11,333.22
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,446.98,338.69
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,448.21,339.23
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,461.18,348.68
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,474.19,358.07
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,521.06,394.92
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,574.56,436.26
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,591.36,448.77
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,607.47,461.02
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,592.83,449.84
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,575.66,436.88
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,558.4,425.03
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,551.06,420.15
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,786.15,598.32
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,969.59,725.96
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,966.15,723.69
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,959.64,721.14
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,946.7,713.87
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,941.43,711.99
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,919.2,699.91
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,894.38,686.06
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,862.85,666.93
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,829.27,646.15
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,787.13,619.08
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,748.21,593.8
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,696.2,558.07
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,644.13,521.24
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,580.75,474.3
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,518.88,426.67
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,442.87,365.21
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,370.76,303.6
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,276.4,221.25
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,188.32,129.56
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,75.24,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.64,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,9.55,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,15.66,5.75
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,28.33,18.67
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,40.82,30.18
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,53.23,41.48
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,66.01,52.92
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,87.37,71.65
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,107.89,89.32
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,126.1,104.7
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,136.85,113.44
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,145.53,120.32
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,143.33,117.9
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,125.21,89.72
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,142.53,87.61
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,185.3,117.57
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,229.06,152.72
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,278.75,196.8
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,325.14,237.85
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,370.09,276.18
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,411.71,310.78
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,451.07,342.5
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,493.56,376.38
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,525.76,401.66
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,552.99,422.31
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,585.77,447.28
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,618.51,471.85
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,662.39,505.05
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,708.11,539.28
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,762.04,580.81
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,817.58,623.24
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,855.45,651.11
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,891.96,677.21
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,920.99,697.76
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,943.7,714.07
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,964.81,729.13
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,982.48,741.94
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,989.0,747.73
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,992.3,751.57
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,989.87,751.65
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,984.26,749.74
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,971.49,742.46
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,955.74,733.27
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,934.59,722.24
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,910.8,709.56
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,890.35,697.85
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,857.81,677.3
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,817.78,651.06
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,776.28,623.28
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,678.39,551.67
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,579.96,477.57
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,519.37,431.11
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,459.96,383.38
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,424.46,353.23
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,388.1,320.12
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,306.51,246.86
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,229.54,157.64
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,98.31,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.55,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,8.64,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,13.33,3.85
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,21.95,13.23
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,31.47,22.08
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,28.83,20.03
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,28.05,19.43
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,52.28,40.98
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,75.54,61.39
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,101.28,83.64
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,126.22,104.83
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,141.14,117.13
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,155.92,129.16
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,158.98,125.22
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,162.37,127.38
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,167.35,130.87
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,172.09,134.22
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,189.57,147.64
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,207.47,161.33
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,237.11,184.08
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,267.61,207.33
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,301.05,232.69
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,346.21,266.96
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,392.22,301.69
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,436.26,334.78
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,466.32,357.45
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,498.01,381.32
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,536.16,410.25
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,576.49,440.67
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,655.35,502.68
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,745.98,572.29
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,773.31,592.77
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,799.62,613.01
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,823.6,630.71
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,845.64,647.03
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,831.71,636.96
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,816.83,626.31
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,938.21,717.21
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,1033.24,782.91
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,1030.37,781.63
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,1024.14,778.95
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,1012.14,772.32
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,996.97,763.67
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,975.84,751.11
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,951.91,736.68
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,921.41,718.01
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,888.62,697.57
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,856.22,676.79
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,812.8,647.62
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,761.17,612.08
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,709.01,575.13
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,645.37,527.98
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,582.71,479.69
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,510.8,421.58
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,437.76,359.26
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,341.21,273.87
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,249.92,169.01
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,110.15,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,9.1,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,13.24,3.5
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,19.18,10.81
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,24.93,16.29
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,19.83,12.0
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,15.26,7.99
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,28.42,19.74
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,43.24,32.82
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,70.11,56.3
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,94.89,77.55
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,109.85,90.05
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,124.63,102.24
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,138.85,108.7
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,153.82,120.11
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,178.35,138.89
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,203.71,158.13
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,228.4,176.48
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,264.9,204.02
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,306.63,235.14
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,352.14,269.11
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,386.61,294.74
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,434.71,330.63
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,468.92,356.18
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,505.24,383.18
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,545.46,413.77
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,595.96,451.65
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,594.81,449.7
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,588.86,444.19
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,589.12,444.29
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,587.39,442.84
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,594.71,448.57
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,601.08,453.59
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,637.31,481.96
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,685.45,518.41
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,699.75,530.13
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,712.8,541.27
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,894.05,678.09
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,1036.09,775.35
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,1032.88,774.24
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,1026.33,772.22
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,1014.52,765.83
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,999.59,757.47
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,977.62,746.14
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,952.89,732.86
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,921.15,713.58
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,896.77,699.39
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,854.25,672.04
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,810.18,643.1
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,757.94,607.22
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,705.18,569.95
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,644.28,525.09
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,580.27,475.95
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,501.14,412.42
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,425.96,348.52
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,328.59,262.78
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,235.87,156.16
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,102.43,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.27,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.38,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,7.02,0.35
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,9.65,2.84
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,12.3,5.28
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,14.94,7.69
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,22.88,14.77
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,30.84,21.79
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,50.34,38.88
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,69.9,55.78
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,77.36,61.98
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,84.6,67.93
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,103.54,80.05
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,122.47,95.05
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,144.6,112.33
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,167.12,129.71
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,205.63,159.32
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,234.9,181.41
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,271.67,209.22
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,310.6,238.53
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,337.83,258.89
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,366.46,280.23
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,377.54,288.31
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,388.22,296.05
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,383.58,292.3
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,377.63,287.59
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,404.78,307.82
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,433.15,328.73
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,433.59,328.97
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,433.43,328.92
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,441.15,334.84
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,448.76,340.69
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,485.19,368.49
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,522.86,396.98
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,560.8,425.56
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,586.97,445.71
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,788.75,600.49
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,960.71,724.69
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,995.02,748.69
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,1014.39,763.83
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,885.07,676.32
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,729.62,565.36
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,850.46,659.34
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,946.69,730.59
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,894.6,696.32
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,841.18,661.46
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,777.89,618.66
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,710.01,571.29
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,699.22,565.77
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,684.64,556.67
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,617.52,506.4
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,551.95,455.56
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,461.54,381.95
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,376.07,308.71
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,218.01,173.9
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,49.85,28.17
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,21.99,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,8.19,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,12.47,2.28
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,21.58,12.74
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,30.41,21.01
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,29.0,20.07
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,27.82,19.13
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,36.35,26.71
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,44.49,33.85
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,50.97,39.42
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,57.13,44.63
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,59.76,46.71
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,62.12,48.54
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,77.52,52.9
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,111.84,73.53
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,141.42,98.56
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,171.82,126.78
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,202.7,146.03
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,255.74,185.06
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,289.5,215.18
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,314.9,237.87
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,330.79,252.67
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,339.27,259.46
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,359.38,275.02
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,389.48,298.27
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,376.33,287.65
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,359.11,273.58
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,392.42,298.71
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,427.43,324.79
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,494.26,375.46
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,563.77,427.43
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,588.55,445.07
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,613.21,462.81
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,590.55,446.66
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,565.58,428.97
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,554.25,422.52
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,541.47,415.02
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,621.34,476.83
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,703.63,538.93
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,829.73,633.84
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,938.68,710.02
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,964.74,728.22
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,975.94,737.22
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,963.94,733.87
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,938.84,721.44
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,905.32,701.94
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,869.66,680.57
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,825.37,652.33
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,779.72,622.37
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,729.81,588.25
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,674.92,549.25
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,607.03,498.51
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,540.81,447.07
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,458.77,379.87
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,380.87,312.64
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,281.53,224.99
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,189.39,118.86
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,73.76,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,4.55,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,8.46,0.0
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,15.61,7.64
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,23.27,14.76
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,25.55,17.03
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,25.62,17.19
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,44.73,34.18
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,61.0,48.46
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,88.25,72.08
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,114.42,94.34
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,124.72,102.65
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,134.93,110.79
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,149.78,117.21
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,165.89,129.19
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,186.73,144.7
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,208.26,160.58
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,222.04,170.37
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,247.26,189.02
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,281.56,214.22
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,318.11,240.9
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,353.51,267.11
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,391.47,295.18
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,414.26,311.93
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,432.48,325.38
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,438.41,330.19
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,437.55,329.94
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,441.31,333.13
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,444.37,335.72
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,455.4,344.49
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,466.44,353.25
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,473.65,359.34
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,480.68,365.34
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,511.21,389.25
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,554.5,422.42
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,599.08,458.59
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,658.29,505.24
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,839.0,644.39
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,994.68,755.54
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,990.07,752.65
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,982.29,748.84
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,967.75,740.34
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,950.23,729.9
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,925.54,713.76
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,898.29,696.43
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,868.62,677.69
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,831.54,653.49
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,786.55,622.92
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,740.49,591.11
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,684.04,551.43
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,627.66,510.7
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,558.96,458.86
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,491.97,406.23
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,408.4,337.36
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,335.26,274.34
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,247.92,196.87
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,162.84,97.88
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,60.0,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,11.82,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,20.23,5.7
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,33.75,22.91
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,46.96,35.36
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,43.04,32.39
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,38.6,28.65
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,59.74,47.33
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,77.72,62.97
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,103.31,84.93
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,128.12,105.83
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,145.83,120.34
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,153.36,126.08
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,171.18,133.8
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,194.09,150.07
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,224.95,171.82
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,249.29,188.62
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,283.83,212.74
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,315.02,235.22
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,350.2,260.37
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,407.1,303.44
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,446.54,335.44
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,482.13,363.39
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,529.52,399.94
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,580.28,438.91
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,635.6,481.64
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,693.79,526.17
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,731.0,553.47
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,766.15,578.46
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,739.13,555.98
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,688.22,515.84
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,722.1,541.58
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,751.84,563.88
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,835.94,627.7
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,913.96,682.75
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,915.93,684.97
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,921.3,690.26
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,943.35,706.38
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,957.56,717.18
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,952.93,715.87
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,956.08,720.12
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,941.97,711.95
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,924.98,702.04
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,901.8,688.87
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,876.12,673.94
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,841.67,652.17
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,810.23,632.39
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,766.46,603.29
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,721.7,573.01
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,666.54,534.46
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,611.57,494.97
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,545.92,445.74
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,482.04,396.01
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,404.17,332.04
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,326.89,266.23
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,242.36,191.24
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,159.21,91.31
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,59.65,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
