Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,2.5,0.5,1.7,16.15,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,4.55,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,8.11,0.0
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,14.35,6.43
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,20.24,11.99
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,29.96,20.77
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,39.7,29.5
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,68.7,54.99
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,95.73,78.34
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,116.27,95.69
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,132.56,109.13
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,146.43,120.34
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,159.86,131.01
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,173.25,133.64
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,199.66,148.92
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,190.53,129.86
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,220.8,144.04
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,271.12,188.38
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,316.81,228.7
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,359.65,265.34
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,397.35,296.7
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,427.98,321.47
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,464.11,349.65
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,481.32,363.15
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,493.34,372.11
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,506.48,382.1
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,521.16,392.94
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,596.39,451.17
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,684.45,517.66
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,753.84,568.85
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,822.6,617.67
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,811.62,609.97
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,790.23,593.95
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,776.2,583.78
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,756.75,569.68
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,715.95,539.49
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,658.8,497.55
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,829.98,627.24
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,963.53,719.67
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,959.73,717.34
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,952.8,714.3
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,915.52,690.56
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,871.08,661.97
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,879.39,670.65
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,888.89,679.89
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,858.6,661.33
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,826.16,641.39
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,777.63,609.77
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,732.95,580.32
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,688.17,550.05
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,642.66,518.24
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,575.47,468.43
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,510.2,418.13
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,393.89,323.91
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,281.81,229.51
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,193.44,151.85
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,105.22,55.57
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,38.17,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,9.1,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,14.06,0.71
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,24.28,14.7
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,34.14,24.04
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,42.04,31.36
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,49.59,38.21
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,71.88,57.81
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,89.64,73.15
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,84.97,68.83
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,85.22,68.77
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,77.85,62.11
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,71.44,56.33
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,72.94,57.37
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,118.59,64.07
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,166.69,94.3
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,216.36,132.93
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,264.82,176.85
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,310.38,218.86
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,359.16,263.57
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,397.36,297.58
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,429.74,324.7
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,446.56,338.77
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,477.11,362.38
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,508.58,386.33
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,526.27,400.57
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,544.24,415.04
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,582.35,445.05
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,624.62,477.93
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,735.05,561.9
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,846.79,640.79
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,876.26,660.97
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,903.15,680.02
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,925.04,695.43
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,943.97,708.94
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,958.45,719.99
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,969.8,729.08
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,975.44,734.16
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,977.85,737.24
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,975.06,737.08
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,969.12,734.94
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,955.95,727.42
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,939.8,717.98
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,918.35,705.75
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,894.3,691.7
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,873.11,679.38
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,839.93,658.35
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,798.24,630.9
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,755.2,601.97
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,703.56,566.1
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,656.01,532.28
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,592.67,484.91
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,530.9,436.82
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,453.31,373.56
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,379.91,309.94
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,286.81,226.28
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,193.28,99.61
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,77.79,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,11.37,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,18.23,1.37
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,23.07,13.68
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,27.82,18.64
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,21.14,13.07
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,16.76,9.28
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,27.31,18.68
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,40.58,30.38
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,61.44,48.58
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,81.34,65.64
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,93.77,76.04
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,106.08,86.21
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,129.81,105.94
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,154.17,120.15
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,183.8,142.72
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,214.6,165.93
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,237.86,182.86
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,274.55,210.35
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,318.06,242.42
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,357.51,271.62
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,402.37,305.04
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,467.62,354.45
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,505.19,383.01
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,542.56,410.94
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,554.28,419.97
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,562.93,426.49
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,553.39,418.74
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,535.45,404.52
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,572.3,433.53
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,615.6,466.93
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,634.89,482.14
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,653.68,497.17
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,626.43,476.01
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,584.43,444.09
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,604.78,462.15
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,638.82,489.79
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,835.59,641.8
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,994.31,754.81
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,991.08,753.83
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,984.62,751.84
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,972.01,744.64
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,956.38,735.48
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,933.46,722.97
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,917.85,715.62
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,760.74,603.95
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,593.49,478.24
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,434.24,353.99
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,284.34,231.95
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,174.08,142.32
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,68.44,53.73
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,140.09,116.13
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,201.56,168.6
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,160.6,132.38
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,102.65,81.9
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,82.01,61.86
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,74.32,31.93
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,29.62,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,8.78,2.1
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,11.42,4.5
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,14.95,7.65
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,18.48,10.77
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,53.45,41.56
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,86.89,70.49
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,110.41,90.42
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,133.3,109.53
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,148.27,121.7
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,164.69,128.72
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,193.44,150.61
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,211.96,164.21
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,237.75,183.76
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,264.91,204.37
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,281.19,216.78
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,297.58,229.23
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,325.01,249.98
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,353.95,271.8
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,373.86,286.75
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,394.28,302.05
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,429.62,328.72
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,465.11,355.38
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,524.2,400.25
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,588.06,448.19
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,645.6,492.65
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,711.07,542.56
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,753.14,574.84
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,795.69,607.5
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,813.46,620.52
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,828.96,632.1
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,854.9,652.31
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,878.58,670.97
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,941.63,716.11
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,997.34,755.14
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,994.64,754.4
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,988.69,752.02
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,976.58,745.26
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,961.45,736.55
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,940.27,724.85
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,916.38,711.22
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,894.74,698.61
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,861.07,677.25
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,819.27,649.72
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,776.01,620.61
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,711.4,574.9
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,652.51,532.23
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,588.83,484.19
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,526.66,435.3
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,446.03,368.93
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,369.82,302.46
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,279.66,219.89
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,186.34,78.2
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,76.39,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.82,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.5,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,7.22,0.34
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,11.28,4.18
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,16.38,8.83
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,22.0,13.91
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,37.03,27.27
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,52.11,40.52
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,69.95,55.99
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,86.85,70.42
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,102.32,83.42
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,117.58,96.07
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,141.98,116.33
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,167.64,130.93
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,184.69,143.73
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,202.23,156.93
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,219.53,169.72
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,248.26,191.5
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,294.81,226.35
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,345.96,264.74
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,383.43,292.89
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,435.28,332.09
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,467.82,356.75
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,501.93,382.47
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,530.1,404.42
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,566.53,432.4
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,594.04,453.27
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,621.69,474.13
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,626.96,478.42
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,629.97,481.05
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,629.75,480.67
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,619.23,472.83
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,652.0,498.32
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,676.56,517.85
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,684.91,525.58
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,691.84,532.47
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,802.07,619.42
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,902.52,695.85
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,881.27,682.12
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,857.21,667.05
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,716.89,562.34
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,567.21,446.75
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,459.25,365.38
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,370.24,295.97
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,267.15,214.33
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,170.33,135.44
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,316.53,261.8
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,433.57,361.34
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,382.53,320.61
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,331.67,279.59
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,260.46,220.07
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,183.27,153.98
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,109.7,89.67
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,32.35,22.16
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,26.06,15.77
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,19.23,1.83
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,8.29,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.36,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,5.1,0.0
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,7.57,0.93
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,9.9,3.1
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,11.42,4.51
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,19.79,11.98
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,28.19,19.41
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,46.34,35.35
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,64.56,51.12
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,73.03,58.24
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,81.23,65.06
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,97.76,78.93
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,114.3,88.5
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,127.04,98.38
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,139.95,108.32
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,156.62,121.15
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,173.67,134.22
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,193.54,149.44
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,213.85,164.91
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,249.55,192.22
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,278.93,214.44
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,307.46,235.97
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,337.23,258.33
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,337.53,258.51
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,337.22,258.31
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,365.03,279.48
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,394.09,301.44
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,397.35,304.01
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,400.26,306.45
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,426.64,327.27
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,454.21,349.0
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,461.72,355.55
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,459.64,355.16
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,470.92,365.42
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,481.85,375.47
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,765.49,596.14
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,998.55,762.67
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,994.55,760.36
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,987.29,757.61
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,973.95,749.91
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,957.61,740.24
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,945.49,734.96
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,920.2,720.31
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,855.86,676.44
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,795.5,634.91
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,706.58,571.2
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,619.38,507.02
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,573.43,473.52
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,520.05,432.91
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,479.58,401.28
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,444.82,372.38
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,365.77,305.09
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,297.47,244.43
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,209.95,163.91
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,117.46,30.39
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,40.41,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.36,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,2.68,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,4.82,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,7.02,0.45
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,10.1,3.28
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,13.18,6.09
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,23.76,15.55
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,34.38,24.96
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,49.01,37.8
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,63.67,50.51
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,72.58,58.07
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,81.22,65.32
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,95.33,77.2
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,109.48,85.01
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,122.95,95.64
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,136.55,106.28
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,148.61,115.59
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,160.96,125.13
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,175.25,136.17
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,189.87,147.45
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,199.85,155.13
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,210.0,162.95
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,236.89,183.86
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,264.36,205.09
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,273.53,212.07
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,282.82,219.18
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,384.94,300.94
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,500.56,391.55
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,569.04,443.84
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,638.03,496.14
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,680.36,528.16
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,722.8,560.22
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,723.15,559.63
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,710.17,549.69
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,678.06,525.72
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,643.12,499.5
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,851.29,662.31
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,1021.7,784.32
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,1019.19,782.63
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,1013.31,779.9
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,1000.67,772.7
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,984.89,763.45
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,962.68,750.63
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,937.74,735.86
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,914.97,722.14
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,880.01,699.43
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,835.99,670.11
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,790.52,639.13
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,711.45,581.77
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,630.56,521.22
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,573.89,477.98
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,517.84,433.1
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,396.04,331.08
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,280.48,230.9
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,169.41,131.1
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,36.34,1.84
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,14.67,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,1.82,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,3.69,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,5.82,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,7.9,1.23
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,10.98,4.08
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,14.06,6.9
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,28.18,19.55
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,42.35,32.12
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,55.66,43.79
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,69.01,55.33
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,81.29,65.8
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,93.36,75.97
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,113.13,92.62
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,133.09,104.33
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,145.69,113.99
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,158.59,123.83
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,178.3,139.07
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,198.51,154.6
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,226.37,175.96
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,255.07,197.83
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,288.28,223.05
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,332.44,256.54
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,382.07,293.99
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,430.89,330.65
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,463.78,355.36
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,498.48,381.37
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,542.87,415.04
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,590.85,451.15
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,691.83,529.25
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,800.31,611.33
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,828.83,632.41
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,855.61,652.75
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,808.03,616.92
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,754.65,576.6
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,710.66,545.25
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,674.28,518.66
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,844.34,650.11
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,998.47,760.46
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,996.31,759.82
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,990.85,758.22
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,975.98,749.5
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,958.07,738.82
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,922.66,716.84
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,879.4,689.11
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,857.21,676.07
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,832.35,660.86
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,741.7,596.21
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,644.51,525.04
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,625.4,512.88
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,596.16,491.84
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,528.05,438.98
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,458.01,382.05
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,351.56,292.3
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,253.4,207.0
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,182.67,140.09
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,91.88,1.42
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,33.6,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,5.91,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,10.83,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,20.86,11.2
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,28.89,19.48
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,44.9,34.04
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,60.71,48.32
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,75.08,61.13
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,89.35,73.61
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,111.49,92.74
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,126.67,105.52
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,142.76,118.93
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,158.42,131.8
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,172.79,143.44
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,193.79,151.5
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,217.78,168.91
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,243.05,187.9
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,266.67,206.18
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,290.84,225.01
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,314.87,243.16
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,352.11,271.69
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,386.65,297.94
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,438.91,338.43
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,464.07,358.37
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,488.52,377.49
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,491.85,379.51
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,482.95,371.77
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,488.91,376.3
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,493.77,379.89
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,510.52,392.88
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,527.41,405.94
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,555.83,427.91
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,584.94,450.34
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,570.13,439.37
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,553.41,427.14
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,532.01,411.8
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,508.99,395.18
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,496.48,386.56
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,466.46,364.84
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,423.42,332.65
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,379.29,299.22
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,368.83,291.99
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,358.06,284.41
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,476.03,382.54
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,572.24,462.39
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,672.95,544.63
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,775.24,624.13
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,727.86,590.63
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,679.83,556.7
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,646.65,533.28
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,611.82,507.7
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,471.21,395.96
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,349.5,293.72
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,253.19,211.34
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,179.44,145.95
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,122.87,92.21
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,49.79,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,19.12,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,6.82,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,11.83,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,11.17,3.28
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,10.55,3.52
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,14.43,7.12
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,18.49,10.84
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,36.63,27.06
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,54.78,43.11
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,71.04,57.3
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,86.72,70.78
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,92.04,75.09
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,97.3,79.31
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,120.04,98.51
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,143.11,112.38
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,162.58,127.45
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,182.55,142.82
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,208.91,163.07
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,236.13,183.87
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,249.78,194.0
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,274.66,212.94
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,301.5,233.32
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,329.68,254.65
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,364.11,280.63
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,400.75,308.15
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,400.78,307.96
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,399.55,306.89
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,426.53,327.28
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,454.77,348.45
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,478.29,366.22
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,502.67,384.63
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,521.25,398.65
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,534.65,408.96
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,564.07,431.77
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,594.01,454.89
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,613.99,471.79
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,647.64,498.56
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,840.4,647.04
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,996.36,757.71
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,990.58,754.38
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,981.57,750.22
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,978.51,749.74
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,961.87,739.93
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,935.08,724.58
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,905.72,707.33
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,865.7,681.91
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,829.72,659.08
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,779.32,624.91
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,728.2,589.48
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,665.07,544.16
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,602.49,497.74
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,524.41,436.96
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,445.51,372.45
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,361.15,300.47
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,282.67,231.0
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,194.35,147.03
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,94.77,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,32.12,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
