Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.73,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,5.46,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,8.97,1.43
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,12.56,5.26
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,18.04,10.32
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,23.76,15.55
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,39.25,29.4
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,54.78,43.13
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,67.8,54.48
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,80.37,65.26
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,95.55,78.17
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,110.53,90.74
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,123.43,101.37
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,136.77,107.26
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,150.99,118.19
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,165.59,129.32
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,180.97,141.06
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,196.75,153.09
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,211.83,164.51
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,227.19,176.1
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,241.25,186.77
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,255.59,197.63
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,280.45,216.54
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,300.99,232.03
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,324.65,249.97
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,349.31,268.6
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,364.61,280.1
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,380.37,291.99
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,397.81,305.28
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,415.75,318.95
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,401.13,308.11
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,385.34,296.46
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,384.45,296.28
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,383.24,295.85
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,439.94,341.62
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,485.73,378.95
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,749.97,585.02
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,987.05,755.53
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,982.67,752.75
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,974.97,749.55
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,961.07,741.45
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,944.17,731.37
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,921.48,719.14
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,896.07,704.85
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,862.17,683.29
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,826.09,659.89
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,786.51,633.5
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,740.74,601.87
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,645.69,531.08
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,553.44,460.32
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,470.99,394.77
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,399.1,334.86
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,330.77,275.74
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,266.45,217.83
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,189.0,141.45
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,98.77,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,33.84,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.91,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.82,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.38,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.02,0.43
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,11.24,4.29
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,13.87,6.73
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,26.14,17.72
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,36.15,26.61
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,47.67,36.73
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,59.22,46.73
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,73.47,58.94
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,86.86,70.25
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,104.82,85.37
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,122.8,95.83
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,139.17,108.59
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,155.88,121.47
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,171.87,133.75
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,188.27,146.33
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,208.43,161.78
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,229.11,177.56
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,260.86,201.96
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,286.01,221.14
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,319.72,246.94
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,356.11,274.76
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,372.06,286.96
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,388.32,299.41
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,393.66,303.2
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,397.98,306.18
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,405.56,312.19
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,413.08,318.18
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,414.64,319.55
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,415.83,320.7
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,391.99,302.87
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,366.86,284.01
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,422.42,329.27
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,467.12,365.97
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,761.32,596.13
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,1004.72,770.21
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,1002.12,768.46
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,996.18,766.24
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,983.45,758.99
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,967.59,749.69
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,944.85,737.13
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,919.39,722.59
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,896.16,708.8
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,861.03,686.16
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,808.97,651.02
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,756.06,614.44
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,682.4,560.62
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,606.48,503.3
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,524.43,438.88
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,445.64,374.2
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,393.81,328.62
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,343.46,281.3
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,225.27,167.44
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,97.19,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,34.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.91,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.82,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,4.47,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.02,0.43
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,10.53,3.68
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,14.06,6.92
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,28.18,19.6
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,42.35,32.22
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,53.89,42.34
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,65.45,52.35
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,75.52,60.93
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,85.23,69.09
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,95.65,77.81
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,106.15,82.63
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,123.25,96.25
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,140.53,109.88
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,159.65,124.85
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,179.22,140.11
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,197.53,154.31
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,216.27,168.8
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,255.17,199.09
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,287.64,224.16
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,338.04,263.01
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,391.54,303.91
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,402.33,311.98
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,412.87,319.92
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,422.99,327.55
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,432.98,335.08
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,456.67,353.32
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,481.27,372.22
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,499.35,386.32
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,517.79,400.76
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,619.76,480.92
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,708.22,549.92
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,845.73,656.32
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,964.12,742.57
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,987.85,759.7
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,1018.59,782.43
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,1016.47,781.96
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,1010.94,779.48
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,998.8,772.65
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,983.51,763.77
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,961.09,750.82
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,935.89,735.89
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,902.13,714.73
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,875.56,698.62
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,831.08,669.0
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,785.2,637.72
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,718.46,589.58
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,657.96,544.73
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,589.09,491.3
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,522.05,436.9
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,433.48,361.44
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,350.06,286.23
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,234.94,171.7
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,86.02,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.19,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,4.55,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,10.1,1.91
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,15.83,8.04
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,24.21,15.76
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,32.61,23.43
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,52.45,41.18
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,71.0,57.58
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,81.94,67.03
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,92.79,76.25
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,107.37,88.56
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,121.79,100.56
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,143.01,118.21
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,165.17,130.09
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,187.21,146.73
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,210.17,164.02
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,227.3,176.45
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,257.25,199.07
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,295.01,227.29
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,336.15,258.07
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,367.05,281.12
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,410.79,313.94
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,444.93,339.39
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,481.19,366.26
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,478.44,363.96
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,472.02,358.78
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,493.17,374.59
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,514.72,390.5
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,538.17,408.14
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,562.13,426.14
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,589.45,446.89
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,617.27,467.98
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,633.68,481.17
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,661.0,502.14
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,705.84,537.7
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,763.16,581.75
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,868.89,663.36
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,970.09,737.61
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,962.41,733.93
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,951.59,728.92
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,934.36,718.48
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,914.29,706.14
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,889.06,692.0
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,861.27,675.83
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,827.84,654.43
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,792.26,631.21
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,747.1,600.52
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,700.69,568.2
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,641.72,525.37
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,582.91,481.27
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,512.96,426.47
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,441.41,367.52
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,357.65,295.73
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,279.89,226.29
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,191.42,134.86
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,65.21,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.28,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,10.91,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,24.14,11.91
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,37.97,27.05
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,49.53,37.94
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,60.69,48.21
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,75.72,61.65
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,91.46,75.44
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,107.5,89.19
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,120.07,99.69
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,132.58,109.97
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,144.97,119.99
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,159.35,131.54
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,175.32,137.48
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,188.17,146.38
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,213.02,164.93
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,246.79,190.03
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,283.7,217.67
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,317.51,242.14
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,367.97,279.9
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,390.32,297.64
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,412.07,314.71
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,444.52,339.45
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,478.2,364.82
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,515.67,393.7
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,562.41,429.33
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,605.48,462.73
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,652.74,499.14
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,667.78,510.57
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,676.69,517.65
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,721.03,552.43
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,762.05,584.78
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,877.83,674.41
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,979.39,746.48
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,995.01,758.41
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,1007.28,768.68
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,1013.2,774.86
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,1015.65,778.83
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,1012.34,778.61
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,1005.7,776.23
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,992.02,768.25
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,975.18,758.15
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,952.15,744.75
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,936.35,736.58
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,900.45,713.16
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,862.45,688.03
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,813.09,654.04
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,767.76,622.45
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,706.98,578.18
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,646.54,532.85
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,571.13,473.89
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,498.14,414.47
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,409.29,338.67
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,325.87,263.74
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,220.63,152.12
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,85.26,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.82,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.38,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.02,0.38
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,10.97,4.03
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,14.94,7.66
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,29.95,21.1
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,45.01,34.48
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,60.11,47.72
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,74.65,60.29
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,87.15,70.92
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,99.53,81.31
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,124.81,102.63
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,150.2,118.09
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,177.97,139.04
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,216.28,168.06
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,246.4,190.59
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,279.04,215.25
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,309.5,237.76
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,354.74,272.0
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,378.01,290.16
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,401.73,308.59
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,414.7,318.64
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,425.59,326.79
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,445.74,341.97
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,466.1,357.17
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,494.1,378.22
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,523.29,400.05
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,547.91,418.5
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,573.08,437.35
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,599.33,457.1
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,625.99,477.11
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,667.21,508.26
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,700.4,533.66
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,709.85,541.98
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,717.73,549.42
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,886.37,678.09
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,1016.52,769.0
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,1013.09,767.56
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,1006.24,764.88
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,992.72,757.28
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,976.06,747.67
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,951.7,734.36
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,934.46,726.0
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,900.14,704.07
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,863.61,680.43
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,816.06,648.83
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,767.22,615.59
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,709.19,574.15
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,647.06,528.23
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,569.13,468.43
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,493.9,408.13
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,397.36,326.91
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,306.93,246.81
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,199.51,131.76
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,64.78,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,5.46,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,11.96,2.46
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,18.42,10.22
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,22.5,14.25
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,25.53,17.17
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,47.24,36.65
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,67.77,54.87
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,86.78,71.43
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,105.45,87.41
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,126.04,104.77
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,146.25,121.53
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,158.58,131.34
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,181.96,142.65
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,209.53,162.13
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,240.07,184.12
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,266.75,201.98
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,311.05,234.33
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,341.48,256.62
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,389.17,292.85
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,427.57,322.99
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,462.36,350.35
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,503.83,382.28
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,547.65,415.5
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,573.19,434.79
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,595.99,451.65
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,607.89,459.72
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,613.91,463.25
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,640.27,483.05
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,666.51,502.58
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,697.19,525.96
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,727.89,549.33
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,752.8,568.09
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,769.41,581.24
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,779.53,589.94
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,787.6,597.33
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,893.69,678.69
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,985.62,743.59
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,984.11,743.83
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,979.2,742.8
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,963.76,733.8
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,945.27,722.85
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,922.77,710.72
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,897.41,696.52
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,861.25,673.92
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,828.83,653.76
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,777.92,619.31
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,726.25,583.59
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,656.04,533.03
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,586.89,481.59
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,501.15,414.77
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,417.25,345.77
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,327.07,268.93
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,243.56,194.66
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,153.39,95.05
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,37.63,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,7.28,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,20.26,7.39
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,33.03,22.68
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,49.18,37.66
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,65.05,52.17
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,78.75,64.51
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,94.03,77.97
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,108.61,90.54
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,122.71,102.45
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,135.81,113.28
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,156.8,130.71
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,166.76,138.52
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,179.88,141.38
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,197.46,154.1
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,214.86,167.25
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,237.33,184.32
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,260.9,202.34
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,292.63,226.46
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,326.87,252.56
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,353.43,272.97
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,374.22,288.99
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,423.54,326.78
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,478.36,368.64
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,502.46,387.15
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,526.63,405.69
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,540.24,415.97
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,552.52,425.15
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,582.13,448.02
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,617.38,474.84
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,588.54,452.52
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,560.48,430.73
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,571.38,439.59
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,581.78,447.96
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,602.33,464.91
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,636.77,491.81
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,788.26,608.57
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,932.12,716.0
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,925.41,711.86
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,915.67,706.86
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,894.72,693.67
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,871.02,678.63
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,843.99,661.95
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,808.01,638.65
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,772.87,615.51
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,735.88,590.66
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,687.62,556.95
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,638.63,521.96
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,578.14,476.6
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,518.46,430.34
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,444.69,370.85
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,373.89,311.58
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,283.28,233.67
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,198.44,158.16
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,112.98,64.4
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,30.67,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,7.28,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,18.63,5.56
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,30.0,19.96
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,42.11,31.35
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,55.05,43.2
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,73.2,59.43
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,91.8,75.76
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,104.56,86.69
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,117.05,97.17
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,134.46,111.7
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,146.14,121.13
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,156.05,128.93
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,176.39,138.15
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,197.47,150.86
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,237.06,177.96
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,262.91,192.34
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,304.88,221.52
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,349.38,254.65
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,408.75,300.86
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,458.47,342.18
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,508.88,383.02
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,560.4,423.75
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,608.07,460.74
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,649.03,492.0
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,687.92,521.02
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,727.45,550.21
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,765.66,577.96
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,767.32,578.14
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,758.08,570.66
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,782.2,588.4
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,804.39,604.46
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,793.31,596.71
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,778.44,586.44
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,719.75,544.85
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,669.11,508.08
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,825.21,627.13
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,965.29,727.21
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,958.31,723.51
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,955.4,723.98
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,938.01,713.66
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,917.73,701.52
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,889.19,685.62
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,858.22,667.77
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,818.35,642.32
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,776.73,615.2
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,724.64,579.82
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,671.76,542.95
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,602.14,492.09
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,540.98,446.09
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,467.25,387.38
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,396.68,328.73
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,312.81,256.74
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,234.87,186.36
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,146.39,76.27
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,38.22,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,7.28,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.81,4.76
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,30.91,20.71
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,43.73,32.8
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,56.07,44.15
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,73.03,59.34
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,87.05,71.64
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,100.87,83.49
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,114.12,94.59
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,127.8,105.88
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,149.51,123.82
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,151.58,124.93
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,171.73,130.21
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,204.29,149.43
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,239.51,174.0
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,275.09,200.2
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,314.51,230.53
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,352.55,260.81
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,385.23,287.09
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,427.99,320.5
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,476.19,357.91
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,517.16,389.57
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,557.22,419.74
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,577.89,435.12
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,593.95,446.63
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,601.69,451.38
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,602.9,451.13
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,612.79,458.41
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,620.9,464.26
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,669.14,500.77
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,726.27,542.91
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,779.1,582.4
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,831.72,621.63
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,850.26,636.14
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,870.13,651.83
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,919.17,688.25
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,964.13,719.66
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,957.64,716.8
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,948.02,712.41
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,929.22,701.28
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,907.55,688.3
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,878.66,671.45
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,847.33,652.75
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,808.71,628.24
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,768.22,602.04
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,716.85,567.45
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,664.6,531.35
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,596.97,482.64
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,536.87,437.99
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,464.13,380.88
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,394.21,323.55
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,311.81,253.54
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,235.42,184.59
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,145.43,64.73
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,38.67,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
