Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,6.37,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,10.99,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,15.41,7.06
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,19.67,11.54
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,25.28,16.77
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,30.7,21.71
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,47.26,36.43
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,69.6,56.02
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,96.82,79.47
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,123.87,102.33
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,109.92,89.92
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,106.71,77.99
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,124.96,72.55
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,176.41,99.96
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,230.3,143.01
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,284.3,188.95
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,336.03,234.34
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,385.93,277.61
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,419.63,308.51
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,450.82,335.9
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,445.65,336.73
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,423.5,322.81
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,424.35,325.5
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,424.21,326.81
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,424.16,327.1
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,412.36,317.98
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,508.39,395.38
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,619.51,482.5
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,705.3,548.89
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,789.01,611.13
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,752.28,586.91
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,707.85,556.96
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,697.96,552.09
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,685.15,544.8
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,665.21,532.31
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,642.59,517.61
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,569.62,462.2
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,504.54,411.61
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,570.89,467.49
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,623.28,508.85
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,575.31,471.64
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,526.83,432.57
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,413.48,338.71
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,305.53,244.62
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,187.48,117.37
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,44.47,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,9.55,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,16.65,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,26.65,16.11
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,38.13,27.65
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,42.68,32.23
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,47.25,36.55
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,49.19,38.37
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,51.21,40.12
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,57.92,45.94
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,59.66,47.3
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,59.81,47.25
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,68.47,45.4
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,119.08,64.02
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,171.79,98.62
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,230.65,145.33
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,283.34,189.96
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,335.0,235.17
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,386.04,279.39
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,436.1,321.47
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,484.93,361.16
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,529.33,399.06
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,571.79,434.74
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,611.47,467.65
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,648.74,498.2
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,681.35,524.77
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,711.1,548.95
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,735.59,569.02
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,756.86,585.95
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,772.99,599.23
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,785.72,610.27
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,791.36,616.41
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,793.53,620.23
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,789.5,619.8
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,789.18,622.2
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,773.24,613.13
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,754.21,601.78
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,726.05,582.55
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,695.34,561.12
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,650.54,530.22
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,609.59,501.05
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,546.8,451.94
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,484.48,400.99
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,398.53,327.57
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,315.54,252.37
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,202.55,114.19
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,63.6,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.37,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,12.37,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,26.73,15.89
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,39.83,29.07
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,54.99,43.03
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,69.77,56.45
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,84.46,69.53
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,98.75,81.99
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,99.85,82.68
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,98.76,81.43
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,82.93,67.39
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,72.1,57.76
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,120.01,67.9
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,175.8,105.08
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,225.51,144.02
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,276.6,186.95
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,326.86,230.29
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,377.01,272.99
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,425.46,313.3
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,473.01,351.59
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,517.59,386.93
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,560.64,420.08
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,599.6,449.97
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,636.4,477.69
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,667.12,502.91
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,696.82,527.1
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,721.81,547.87
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,743.89,565.58
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,760.16,578.62
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,778.81,593.47
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,785.64,600.79
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,789.03,605.89
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,784.45,605.29
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,776.49,602.41
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,761.07,594.52
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,742.57,584.25
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,713.81,564.94
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,686.9,546.72
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,642.55,517.06
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,596.9,484.93
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,535.16,437.97
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,473.86,388.65
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,388.36,316.5
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,306.1,241.89
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,190.99,89.31
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,59.69,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,8.64,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,17.28,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,24.68,13.84
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,32.91,22.89
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,37.32,27.29
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,41.72,31.43
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,44.71,34.15
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,47.66,36.71
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,54.5,42.58
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,56.77,44.35
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,57.77,44.99
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,63.04,49.32
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,112.76,59.54
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,164.65,92.38
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,222.79,137.87
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,274.84,181.82
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,326.95,227.2
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,378.62,271.81
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,428.23,313.84
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,476.69,353.7
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,521.91,390.43
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,565.29,424.71
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,605.05,455.76
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,642.43,484.4
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,675.53,510.55
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,705.8,534.38
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,731.89,554.66
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,754.84,571.8
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,771.47,585.49
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,784.7,596.99
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,791.95,604.37
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,795.72,609.47
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,792.12,609.45
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,785.12,607.16
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,770.85,599.7
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,760.68,595.17
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,734.01,577.37
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,704.75,557.45
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,663.59,530.14
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,620.76,500.24
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,562.38,456.02
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,509.81,413.92
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,426.59,344.16
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,347.16,270.26
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,212.79,71.61
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,67.68,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,16.37,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,22.11,11.45
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,28.78,19.25
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,35.97,26.05
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,42.65,32.19
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,66.02,52.86
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,92.78,76.14
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,109.57,90.4
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,125.9,104.04
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,134.18,110.66
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,148.29,122.15
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,156.42,111.39
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,182.54,121.08
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,225.69,154.43
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,270.46,191.27
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,302.56,223.47
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,323.56,245.01
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,346.17,264.17
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,367.02,281.5
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,389.48,299.56
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,410.46,316.25
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,424.01,327.26
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,436.38,337.24
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,463.68,358.79
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,487.11,377.43
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,505.7,392.64
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,523.97,407.7
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,619.3,483.17
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,713.4,556.41
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,700.19,547.33
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,683.22,536.15
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,752.06,589.14
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,805.29,628.59
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,790.93,619.74
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,773.39,609.12
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,746.49,591.21
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,724.13,576.36
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,683.45,548.15
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,641.05,517.59
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,581.6,472.14
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,521.97,424.12
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,434.9,351.31
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,360.43,278.76
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,218.57,33.86
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,70.97,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,11.82,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,20.61,9.95
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,30.26,20.56
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,34.21,24.61
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,38.15,28.37
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,60.52,48.31
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,88.75,73.06
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,106.3,88.08
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,120.61,100.08
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,110.38,90.89
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,97.44,79.46
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,117.62,69.33
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,168.84,95.61
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,222.1,136.93
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,276.44,182.97
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,329.9,229.81
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,382.93,276.0
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,434.35,320.23
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,484.66,362.44
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,531.98,401.05
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,577.51,437.15
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,619.27,469.4
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,658.67,499.1
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,693.65,525.15
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,725.75,548.65
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,753.79,568.52
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,778.62,584.94
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,796.48,597.65
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,810.79,608.16
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,819.6,615.74
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,824.78,621.05
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,823.22,621.87
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,818.12,620.47
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,805.41,613.82
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,789.45,604.95
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,762.5,587.79
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,739.91,573.46
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,698.35,546.07
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,654.99,516.19
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,594.59,472.56
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,534.0,425.92
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,444.82,353.37
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,368.71,278.44
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,219.95,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,71.13,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,15.46,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,20.96,9.64
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,29.77,19.97
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,34.91,25.05
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,39.98,29.8
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,43.12,32.69
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,46.25,35.43
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,46.11,35.18
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,52.71,40.81
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,54.6,42.24
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,56.41,43.6
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,108.38,55.69
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,163.7,89.41
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,218.43,131.79
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,273.38,178.24
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,327.33,225.34
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,380.68,271.55
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,432.05,315.12
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,482.07,356.11
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,528.9,394.6
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,573.72,430.56
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,614.69,462.49
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,653.05,491.72
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,687.04,518.81
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,718.04,543.44
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,744.89,565.15
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,768.45,583.4
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,786.08,596.93
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,800.17,608.2
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,807.83,615.33
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,811.87,620.16
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,809.0,620.24
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,802.62,618.02
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,787.66,609.71
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,769.49,599.11
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,742.9,581.65
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,720.77,567.11
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,679.11,539.15
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,635.76,508.65
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,574.23,462.22
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,512.71,413.1
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,423.19,338.31
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,346.92,259.58
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,195.68,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,48.2,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,13.64,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,20.59,8.79
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,30.9,20.97
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,37.46,27.38
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,46.14,35.37
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,42.82,32.56
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,44.01,33.62
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,45.5,34.81
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,47.01,35.96
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,54.62,42.42
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,55.75,43.16
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,105.12,53.79
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,160.13,86.5
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,215.21,128.78
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,270.46,175.44
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,324.0,222.39
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,376.77,268.63
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,427.99,313.08
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,477.87,355.44
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,524.55,394.22
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,569.23,430.45
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,610.42,463.3
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,649.09,493.57
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,674.92,513.9
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,696.13,530.53
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,637.39,487.27
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,554.92,425.79
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,489.78,378.11
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,417.97,323.72
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,501.77,391.41
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,588.95,459.83
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,662.07,516.87
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,721.34,561.7
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,710.72,555.43
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,696.93,547.37
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,626.39,496.89
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,551.68,442.28
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,437.76,355.63
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,335.32,274.09
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,318.26,260.82
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,299.47,244.35
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,253.42,203.36
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,214.19,157.06
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,129.8,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.37,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,12.73,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,20.19,7.79
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,28.26,18.73
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,32.2,22.86
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,35.98,26.52
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,55.27,43.82
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,77.33,63.33
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,60.88,48.64
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,52.9,41.45
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,52.65,41.07
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,52.53,40.79
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,105.64,56.87
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,158.89,88.27
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,212.28,129.28
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,266.23,175.04
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,318.86,221.27
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,370.96,266.88
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,420.94,309.94
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,469.7,350.75
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,516.07,389.26
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,560.54,425.31
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,600.91,457.47
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,638.82,487.12
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,672.27,513.6
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,702.77,537.6
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,728.53,558.52
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,751.02,576.03
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,767.65,589.48
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,780.8,600.68
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,787.24,607.33
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,790.13,611.66
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,786.02,611.39
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,778.49,608.76
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,763.17,600.63
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,751.68,595.19
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,723.43,575.97
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,692.59,554.5
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,648.76,524.54
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,603.36,491.78
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,537.74,440.4
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,479.33,391.69
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,386.92,311.7
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,299.55,216.04
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,138.1,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,6.37,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,11.31,1.33
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,16.54,8.58
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,28.15,19.24
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,37.94,28.23
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,58.8,46.93
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,78.77,64.59
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,63.83,51.25
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,59.35,47.15
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,57.41,45.26
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,58.3,45.85
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,101.76,54.45
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,155.15,85.47
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,208.52,126.16
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,262.24,171.48
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,315.01,217.54
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,367.28,262.96
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,416.86,305.37
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,465.16,345.47
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,511.27,383.05
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,555.5,418.05
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,595.36,448.87
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,632.74,477.07
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,665.95,503.44
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,696.24,527.37
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,721.81,547.28
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,744.13,564.02
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,760.25,576.94
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,772.9,587.63
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,779.8,594.5
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,783.2,599.08
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,778.88,598.83
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,771.15,596.26
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,754.87,587.24
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,742.37,580.85
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,714.48,562.16
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,684.05,541.26
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,639.46,511.13
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,593.36,478.2
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,528.17,428.09
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,470.25,380.31
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,378.2,301.18
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,288.63,198.71
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,132.42,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
