Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,6,15,17.5,2.5,1.0,14.3,3.0,0.0,0.0
2018,10,19,6,30,35.0,5.0,1.1,14.5,6.0,4.55,0.0
2018,10,19,6,45,17.5,8.0,1.2,14.7,8.5,7.25,0.0
2018,10,19,7,0,0.0,11.0,1.3,14.9,11.0,9.66,2.58
2018,10,19,7,15,0.0,17.0,1.35,15.25,17.0,14.94,7.5
2018,10,19,7,30,0.0,23.0,1.4,15.6,23.0,20.23,12.35
2018,10,19,7,45,0.0,34.5,1.5,15.95,34.5,30.39,21.47
2018,10,19,8,0,0.0,46.0,1.6,16.3,46.0,40.58,30.51
2018,10,19,8,15,0.0,76.5,1.6,16.75,76.5,66.94,53.66
2018,10,19,8,30,0.0,107.0,1.6,17.2,107.0,91.27,74.65
2018,10,19,8,45,14.5,140.0,1.55,17.65,146.5,116.62,96.14
2018,10,19,9,0,29.0,173.0,1.5,18.1,186.0,133.69,110.22
2018,10,19,9,15,27.0,185.5,1.5,18.65,198.5,146.21,114.15
2018,10,19,9,30,25.0,198.0,1.5,19.2,211.0,166.44,129.56
2018,10,19,9,45,33.0,217.0,1.55,19.75,235.5,178.86,138.45
2018,10,19,10,0,41.0,236.0,1.6,20.3,260.0,199.43,153.94
2018,10,19,10,15,45.0,248.5,1.6,20.75,276.0,215.44,166.04
2018,10,19,10,30,49.0,261.0,1.6,21.2,292.0,232.02,178.6
2018,10,19,10,45,44.5,265.5,1.6,21.7,294.0,239.83,184.46
2018,10,19,11,0,40.0,270.0,1.6,22.2,296.0,247.06,189.81
2018,10,19,11,15,37.0,269.0,1.6,22.65,293.5,249.93,191.79
2018,10,19,11,30,34.0,268.0,1.6,23.1,291.0,252.26,193.33
2018,10,19,11,45,27.5,259.5,1.6,23.55,278.0,245.66,188.03
2018,10,19,12,0,21.0,251.0,1.6,24.0,265.0,234.86,179.51
2018,10,19,12,15,22.0,250.5,1.6,24.2,265.0,237.12,181.27
2018,10,19,12,30,23.0,250.0,1.6,24.4,265.0,239.4,183.04
2018,10,19,12,45,25.0,249.0,1.65,24.6,265.0,241.94,185.11
2018,10,19,13,0,27.0,248.0,1.7,24.8,265.0,244.6,187.31
2018,10,19,13,15,40.5,248.0,1.85,24.75,273.0,266.0,204.43
2018,10,19,13,30,54.0,248.0,2.0,24.7,281.0,280.0,215.94
2018,10,19,13,45,294.5,206.5,2.1,24.65,373.0,444.73,346.65
2018,10,19,14,0,535.0,165.0,2.2,24.6,465.0,604.83,468.85
2018,10,19,14,15,686.5,122.0,2.3,24.45,482.5,689.16,532.77
2018,10,19,14,30,838.0,79.0,2.4,24.3,500.0,759.0,583.87
2018,10,19,14,45,817.0,77.0,2.55,24.1,459.5,742.93,574.66
2018,10,19,15,0,796.0,75.0,2.7,23.9,419.0,723.78,563.75
2018,10,19,15,15,766.5,71.5,2.7,23.9,374.0,693.46,543.25
2018,10,19,15,30,737.0,68.0,2.7,23.9,329.0,660.66,520.51
2018,10,19,15,45,694.5,63.0,2.9,23.15,281.0,614.31,489.12
2018,10,19,16,0,652.0,58.0,3.1,22.4,233.0,571.85,458.94
2018,10,19,16,15,586.0,52.0,3.25,21.65,185.0,506.57,408.86
2018,10,19,16,30,520.0,46.0,3.4,20.9,137.0,442.24,355.75
2018,10,19,16,45,412.5,37.0,3.5,20.1,94.5,349.1,275.74
2018,10,19,17,0,305.0,28.0,3.6,19.3,52.0,256.48,166.28
2018,10,19,17,15,164.0,16.0,3.7,18.85,27.5,109.92,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,21.0,2.5,1.35,13.8,3.0,0.0,0.0
2018,10,20,6,30,42.0,5.0,1.4,14.0,6.0,4.55,0.0
2018,10,20,6,45,26.0,8.0,1.5,14.2,9.0,6.8,0.0
2018,10,20,7,0,10.0,11.0,1.6,14.4,12.0,9.87,2.73
2018,10,20,7,15,5.0,17.0,1.6,14.75,17.5,15.25,7.77
2018,10,20,7,30,0.0,23.0,1.6,15.1,23.0,20.23,12.36
2018,10,20,7,45,0.0,30.5,1.6,15.4,30.5,26.85,18.36
2018,10,20,8,0,0.0,38.0,1.6,15.7,38.0,33.49,24.29
2018,10,20,8,15,0.0,66.5,1.45,16.15,66.5,58.78,46.62
2018,10,20,8,30,0.0,95.0,1.3,16.6,95.0,82.03,66.78
2018,10,20,8,45,5.0,126.0,1.15,17.0,128.5,106.29,87.47
2018,10,20,9,0,10.0,157.0,1.0,17.4,162.0,129.7,107.04
2018,10,20,9,15,21.5,180.0,0.9,17.9,191.0,149.1,116.84
2018,10,20,9,30,33.0,203.0,0.8,18.4,220.0,163.41,126.86
2018,10,20,9,45,72.0,230.5,0.7,18.95,271.0,193.93,148.56
2018,10,20,10,0,111.0,258.0,0.6,19.5,322.0,229.31,174.02
2018,10,20,10,15,160.0,270.0,0.6,19.9,366.5,257.19,193.9
2018,10,20,10,30,209.0,282.0,0.6,20.3,411.0,294.93,221.88
2018,10,20,10,45,464.5,216.0,0.65,20.7,514.5,348.66,259.1
2018,10,20,11,0,720.0,150.0,0.7,21.1,618.0,427.36,317.1
2018,10,20,11,15,825.0,116.5,0.9,21.2,660.5,484.81,362.79
2018,10,20,11,30,930.0,83.0,1.1,21.3,703.0,545.77,411.26
2018,10,20,11,45,931.0,83.0,1.35,21.35,705.5,585.36,444.28
2018,10,20,12,0,932.0,83.0,1.6,21.4,708.0,622.55,475.11
2018,10,20,12,15,930.0,82.5,1.75,21.4,702.0,654.85,501.41
2018,10,20,12,30,928.0,82.0,1.9,21.4,696.0,684.24,525.28
2018,10,20,12,45,924.0,81.5,2.05,21.35,682.5,709.27,545.87
2018,10,20,13,0,920.0,81.0,2.2,21.3,669.0,731.09,563.65
2018,10,20,13,15,913.5,80.0,2.3,21.2,647.5,747.31,576.47
2018,10,20,13,30,907.0,79.0,2.4,21.1,626.0,760.12,587.07
2018,10,20,13,45,883.5,81.5,2.45,21.0,594.0,760.74,588.89
2018,10,20,14,0,860.0,84.0,2.5,20.9,562.0,763.61,592.55
2018,10,20,14,15,859.5,78.0,2.5,20.75,530.5,759.03,590.82
2018,10,20,14,30,859.0,72.0,2.5,20.6,499.0,756.9,591.01
2018,10,20,14,45,839.5,69.5,2.55,20.4,458.5,747.69,586.56
2018,10,20,15,0,820.0,67.0,2.6,20.2,418.0,728.99,575.22
2018,10,20,15,15,791.5,64.5,2.6,20.2,373.0,700.55,555.85
2018,10,20,15,30,763.0,62.0,2.6,20.2,328.0,669.63,534.2
2018,10,20,15,45,722.5,58.0,2.6,19.65,280.5,625.82,503.15
2018,10,20,16,0,682.0,54.0,2.6,19.1,233.0,580.52,469.52
2018,10,20,16,15,618.5,48.0,2.65,18.6,185.0,515.75,418.86
2018,10,20,16,30,555.0,42.0,2.7,18.1,137.0,458.34,370.4
2018,10,20,16,45,445.5,34.0,2.75,17.6,94.0,365.01,288.72
2018,10,20,17,0,336.0,26.0,2.8,17.1,51.0,269.99,163.2
2018,10,20,17,15,181.0,14.5,2.8,16.7,26.5,117.73,0.0
2018,10,20,17,30,26.0,3.0,2.8,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.1,12.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.1,13.0,2.0,1.82,0.0
2018,10,21,6,45,0.0,6.0,2.15,13.2,6.0,5.26,0.0
2018,10,21,7,0,0.0,10.0,2.2,13.4,10.0,8.78,1.78
2018,10,21,7,15,0.0,15.5,2.25,13.65,15.5,13.62,6.36
2018,10,21,7,30,0.0,21.0,2.3,13.9,21.0,18.46,10.84
2018,10,21,7,45,0.0,32.5,2.35,14.15,32.5,28.62,20.03
2018,10,21,8,0,0.0,44.0,2.4,14.4,44.0,38.8,29.16
2018,10,21,8,15,0.0,75.0,2.4,14.65,75.0,65.64,52.98
2018,10,21,8,30,0.0,106.0,2.4,14.9,106.0,90.35,74.58
2018,10,21,8,45,7.0,133.0,2.4,15.2,136.0,111.29,92.57
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,131.68,109.84
2018,10,21,9,15,29.5,183.0,2.35,15.8,197.5,144.08,113.95
2018,10,21,9,30,45.0,206.0,2.3,16.1,229.0,166.27,130.5
2018,10,21,9,45,86.0,230.5,2.25,16.35,278.5,195.67,151.87
2018,10,21,10,0,127.0,255.0,2.2,16.6,328.0,225.28,173.71
2018,10,21,10,15,186.5,263.0,2.2,16.85,375.0,258.54,198.47
2018,10,21,10,30,246.0,271.0,2.2,17.1,422.0,294.76,226.3
2018,10,21,10,45,407.5,235.0,2.15,17.35,494.0,341.76,261.37
2018,10,21,11,0,569.0,199.0,2.1,17.6,566.0,403.39,309.14
2018,10,21,11,15,735.5,146.0,2.15,17.8,628.0,465.57,358.46
2018,10,21,11,30,902.0,93.0,2.2,18.0,690.0,537.99,415.87
2018,10,21,11,45,912.0,90.0,2.2,18.2,695.5,578.65,448.9
2018,10,21,12,0,922.0,87.0,2.2,18.4,701.0,617.5,480.0
2018,10,21,12,15,918.5,87.5,2.35,18.55,695.0,649.57,506.24
2018,10,21,12,30,915.0,88.0,2.5,18.7,689.0,678.7,529.94
2018,10,21,12,45,908.5,88.5,2.6,18.8,675.0,702.82,549.52
2018,10,21,13,0,902.0,89.0,2.7,18.9,661.0,723.7,566.54
2018,10,21,13,15,895.0,87.5,2.9,18.9,639.5,738.81,579.15
2018,10,21,13,30,888.0,86.0,3.1,18.9,618.0,750.52,589.34
2018,10,21,13,45,877.5,84.5,3.35,18.85,589.5,756.25,595.67
2018,10,21,14,0,867.0,83.0,3.6,18.8,561.0,758.54,599.63
2018,10,21,14,15,852.0,81.0,3.75,18.65,526.0,759.62,602.62
2018,10,21,14,30,837.0,79.0,3.9,18.5,491.0,751.5,598.92
2018,10,21,14,45,816.0,76.5,4.05,18.35,450.5,734.91,588.96
2018,10,21,15,0,795.0,74.0,4.2,18.2,410.0,715.26,576.58
2018,10,21,15,15,764.5,70.5,4.2,18.2,365.0,684.36,554.58
2018,10,21,15,30,734.0,67.0,4.2,18.2,320.0,651.03,530.24
2018,10,21,15,45,689.5,62.5,4.3,17.7,272.5,604.14,495.82
2018,10,21,16,0,645.0,58.0,4.4,17.2,225.0,561.55,463.25
2018,10,21,16,15,576.0,52.0,4.3,16.85,177.5,494.87,408.38
2018,10,21,16,30,507.0,46.0,4.2,16.5,130.0,429.17,351.12
2018,10,21,16,45,387.5,36.5,4.15,16.1,88.0,328.95,261.76
2018,10,21,17,0,268.0,27.0,4.1,15.7,46.0,225.1,121.97
2018,10,21,17,15,142.5,15.0,3.95,15.5,24.0,95.41,0.0
2018,10,21,17,30,17.0,3.0,3.8,15.3,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,12.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.0,2.0,1.82,0.0
2018,10,22,6,45,0.0,5.5,2.85,13.25,5.5,4.82,0.0
2018,10,22,7,0,0.0,9.0,2.9,13.5,9.0,7.9,0.99
2018,10,22,7,15,0.0,14.5,2.9,13.7,14.5,12.74,5.55
2018,10,22,7,30,0.0,20.0,2.9,13.9,20.0,17.58,10.04
2018,10,22,7,45,0.0,25.0,2.85,14.1,25.0,22.0,14.09
2018,10,22,8,0,0.0,30.0,2.8,14.3,30.0,26.41,18.08
2018,10,22,8,15,0.0,49.0,2.75,14.5,49.0,43.23,33.1
2018,10,22,8,30,0.0,68.0,2.7,14.7,68.0,60.11,47.99
2018,10,22,8,45,4.5,109.5,2.6,14.9,111.5,93.76,77.43
2018,10,22,9,0,9.0,151.0,2.5,15.1,155.0,125.19,104.46
2018,10,22,9,15,12.5,168.0,2.5,15.3,174.0,139.68,111.09
2018,10,22,9,30,16.0,185.0,2.5,15.5,193.0,155.35,123.21
2018,10,22,9,45,39.0,212.5,2.5,15.7,234.0,175.8,138.37
2018,10,22,10,0,62.0,240.0,2.5,15.9,275.0,205.63,161.24
2018,10,22,10,15,98.5,260.0,2.55,16.05,318.5,236.7,184.88
2018,10,22,10,30,135.0,280.0,2.6,16.2,362.0,268.99,209.9
2018,10,22,10,45,318.5,246.5,2.65,16.4,448.5,318.81,246.54
2018,10,22,11,0,502.0,213.0,2.7,16.6,535.0,385.97,298.57
2018,10,22,11,15,702.0,153.0,2.8,16.7,610.5,454.28,352.91
2018,10,22,11,30,902.0,93.0,2.9,16.8,686.0,535.02,417.49
2018,10,22,11,45,919.0,87.5,3.0,16.9,693.5,576.97,452.53
2018,10,22,12,0,936.0,82.0,3.1,17.0,701.0,617.47,486.06
2018,10,22,12,15,934.5,81.0,3.25,17.05,695.0,649.58,512.95
2018,10,22,12,30,933.0,80.0,3.4,17.1,689.0,678.77,537.27
2018,10,22,12,45,928.5,80.0,3.5,17.15,675.5,703.99,558.12
2018,10,22,13,0,924.0,80.0,3.6,17.2,662.0,725.99,576.31
2018,10,22,13,15,916.5,79.0,3.7,17.15,640.0,741.51,588.78
2018,10,22,13,30,909.0,78.0,3.8,17.1,618.0,753.57,598.89
2018,10,22,13,45,897.5,77.0,3.95,17.05,589.0,759.22,604.66
2018,10,22,14,0,886.0,76.0,4.1,17.0,560.0,761.36,608.02
2018,10,22,14,15,871.0,74.0,4.15,16.9,524.5,756.27,605.89
2018,10,22,14,30,856.0,72.0,4.2,16.8,489.0,747.81,601.37
2018,10,22,14,45,835.5,69.5,4.25,16.65,448.5,737.85,595.87
2018,10,22,15,0,815.0,67.0,4.3,16.5,408.0,718.51,583.34
2018,10,22,15,15,785.5,64.0,4.3,16.5,363.0,688.91,562.16
2018,10,22,15,30,756.0,61.0,4.3,16.5,318.0,656.87,538.59
2018,10,22,15,45,712.5,57.0,4.25,16.05,270.5,611.28,504.29
2018,10,22,16,0,669.0,53.0,4.2,15.6,223.0,564.31,467.41
2018,10,22,16,15,601.0,47.5,4.05,15.35,175.5,503.65,416.97
2018,10,22,16,30,533.0,42.0,3.9,15.1,128.0,439.33,360.13
2018,10,22,16,45,400.0,33.0,3.8,14.85,85.0,331.42,263.08
2018,10,22,17,0,267.0,24.0,3.7,14.6,42.0,219.07,99.59
2018,10,22,17,15,143.5,13.5,3.6,14.4,22.0,94.08,0.0
2018,10,22,17,30,20.0,3.0,3.5,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.4,14.05,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.95,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,13.2,11.0,9.1,0.0
2018,10,23,6,45,91.0,21.0,2.25,13.4,26.5,17.1,0.0
2018,10,23,7,0,92.0,32.0,2.2,13.6,42.0,25.82,15.87
2018,10,23,7,15,191.0,48.5,2.2,13.8,82.0,36.97,26.76
2018,10,23,7,30,290.0,65.0,2.2,14.0,122.0,48.92,37.81
2018,10,23,7,45,218.5,84.0,2.2,14.2,133.5,64.33,51.76
2018,10,23,8,0,147.0,103.0,2.2,14.4,145.0,80.42,66.1
2018,10,23,8,15,166.5,126.0,2.3,14.55,181.5,96.31,80.05
2018,10,23,8,30,186.0,149.0,2.4,14.7,218.0,111.68,93.32
2018,10,23,8,45,271.0,156.0,2.45,14.9,269.5,111.39,92.78
2018,10,23,9,0,356.0,163.0,2.5,15.1,321.0,115.92,96.42
2018,10,23,9,15,292.5,186.0,2.6,15.25,323.5,142.47,106.97
2018,10,23,9,30,229.0,209.0,2.7,15.4,326.0,172.81,128.92
2018,10,23,9,45,144.5,220.5,2.8,15.55,296.0,191.51,146.63
2018,10,23,10,0,60.0,232.0,2.9,15.7,266.0,199.23,156.42
2018,10,23,10,15,83.0,251.0,3.0,15.8,300.0,225.76,177.07
2018,10,23,10,30,106.0,270.0,3.1,15.9,334.0,255.03,200.14
2018,10,23,10,45,191.5,275.5,3.2,15.95,395.5,297.03,232.43
2018,10,23,11,0,277.0,281.0,3.3,16.0,457.0,349.04,273.38
2018,10,23,11,15,356.0,263.5,3.4,16.0,493.5,388.21,305.09
2018,10,23,11,30,435.0,246.0,3.5,16.0,530.0,434.73,342.96
2018,10,23,11,45,425.0,239.0,3.6,16.05,517.5,446.93,354.25
2018,10,23,12,0,415.0,232.0,3.7,16.1,505.0,456.87,363.64
2018,10,23,12,15,333.0,254.5,3.65,16.1,472.5,442.48,352.9
2018,10,23,12,30,251.0,277.0,3.6,16.1,440.0,427.78,341.28
2018,10,23,12,45,479.5,210.0,3.6,16.15,512.5,534.58,428.1
2018,10,23,13,0,708.0,143.0,3.6,16.2,585.0,645.92,516.62
2018,10,23,13,15,777.5,115.0,3.5,16.3,585.5,682.98,546.02
2018,10,23,13,30,847.0,87.0,3.4,16.4,586.0,715.24,571.05
2018,10,23,13,45,805.5,95.0,3.25,16.5,551.5,713.62,569.7
2018,10,23,14,0,764.0,103.0,3.1,16.6,517.0,703.1,562.08
2018,10,23,14,15,611.5,131.0,3.05,16.65,449.0,631.35,508.01
2018,10,23,14,30,459.0,159.0,3.0,16.7,381.0,546.23,442.14
2018,10,23,14,45,637.0,111.5,2.95,16.75,391.0,637.51,516.47
2018,10,23,15,0,815.0,64.0,2.9,16.8,401.0,711.38,572.55
2018,10,23,15,15,788.5,60.5,2.9,16.8,357.0,683.46,552.26
2018,10,23,15,30,762.0,57.0,2.9,16.8,313.0,653.06,530.3
2018,10,23,15,45,720.5,53.5,2.95,16.65,266.0,609.67,497.97
2018,10,23,16,0,679.0,50.0,3.0,16.5,219.0,564.89,463.05
2018,10,23,16,15,613.0,44.5,3.0,16.15,172.0,499.94,410.35
2018,10,23,16,30,547.0,39.0,3.0,15.8,125.0,435.37,354.28
2018,10,23,16,45,414.0,31.0,3.0,15.4,82.5,336.26,263.66
2018,10,23,17,0,281.0,23.0,3.0,15.0,40.0,223.2,74.47
2018,10,23,17,15,140.5,11.5,3.05,14.75,20.0,90.03,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,6,15,19.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,10,24,6,30,38.0,7.0,1.2,13.9,7.0,6.37,0.0
2018,10,24,6,45,149.0,21.0,1.25,14.05,34.0,16.63,0.0
2018,10,24,7,0,260.0,35.0,1.3,14.2,61.0,27.4,16.93
2018,10,24,7,15,425.5,39.0,1.4,14.5,109.5,30.86,21.32
2018,10,24,7,30,591.0,43.0,1.5,14.8,158.0,36.27,26.52
2018,10,24,7,45,646.0,47.0,1.6,15.1,204.0,38.65,28.84
2018,10,24,8,0,701.0,51.0,1.7,15.4,250.0,41.11,31.09
2018,10,24,8,15,736.5,54.5,1.8,15.75,295.5,43.07,32.78
2018,10,24,8,30,772.0,58.0,1.9,16.1,341.0,45.03,34.42
2018,10,24,8,45,796.5,60.5,1.95,16.4,383.0,46.15,35.29
2018,10,24,9,0,821.0,63.0,2.0,16.7,425.0,54.65,42.61
2018,10,24,9,15,838.0,65.0,2.1,17.05,462.0,83.03,45.87
2018,10,24,9,30,855.0,67.0,2.2,17.4,499.0,134.27,71.74
2018,10,24,9,45,867.0,68.5,2.25,17.7,530.5,185.46,109.03
2018,10,24,10,0,879.0,70.0,2.3,18.0,562.0,236.96,152.16
2018,10,24,10,15,887.5,71.0,2.45,18.2,586.5,287.25,196.92
2018,10,24,10,30,896.0,72.0,2.6,18.4,611.0,337.05,241.87
2018,10,24,10,45,901.0,72.5,2.7,18.6,628.0,384.48,284.65
2018,10,24,11,0,906.0,73.0,2.8,18.8,645.0,430.62,325.62
2018,10,24,11,15,908.5,73.5,3.0,18.95,655.0,474.19,363.95
2018,10,24,11,30,911.0,74.0,3.2,19.1,665.0,515.87,399.96
2018,10,24,11,45,911.0,74.0,3.4,19.25,666.5,553.71,432.3
2018,10,24,12,0,911.0,74.0,3.6,19.4,668.0,589.13,462.14
2018,10,24,12,15,909.0,73.5,3.7,19.5,662.0,620.28,488.08
2018,10,24,12,30,907.0,73.0,3.8,19.6,656.0,648.59,511.46
2018,10,24,12,45,903.0,72.0,3.95,19.7,642.5,672.11,531.11
2018,10,24,13,0,899.0,71.0,4.1,19.8,629.0,692.49,548.23
2018,10,24,13,15,891.5,70.5,4.1,19.8,608.0,707.75,560.13
2018,10,24,13,30,884.0,70.0,4.1,19.8,587.0,719.68,569.63
2018,10,24,13,45,872.5,69.0,4.15,19.85,559.0,724.78,574.31
2018,10,24,14,0,861.0,68.0,4.2,19.9,531.0,726.47,576.66
2018,10,24,14,15,810.5,76.0,4.15,19.85,489.5,712.32,567.27
2018,10,24,14,30,760.0,84.0,4.1,19.8,448.0,689.21,551.29
2018,10,24,14,45,606.5,107.5,4.05,19.7,382.0,607.31,490.35
2018,10,24,15,0,453.0,131.0,4.0,19.6,316.0,513.65,417.38
2018,10,24,15,15,431.5,117.5,4.0,19.6,278.0,481.92,393.81
2018,10,24,15,30,410.0,104.0,4.0,19.6,240.0,448.59,368.11
2018,10,24,15,45,518.0,77.5,4.0,19.25,222.0,496.04,407.74
2018,10,24,16,0,626.0,51.0,4.0,18.9,204.0,526.23,431.66
2018,10,24,16,15,568.5,44.5,4.05,18.55,160.0,472.73,386.79
2018,10,24,16,30,511.0,38.0,4.1,18.2,116.0,415.49,336.08
2018,10,24,16,45,384.5,30.0,4.15,17.8,76.5,315.03,243.56
2018,10,24,17,0,258.0,22.0,4.2,17.4,37.0,205.35,34.32
2018,10,24,17,15,129.0,11.0,4.2,17.15,18.5,82.58,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.95,13.8,4.5,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.9,14.0,9.0,8.19,0.0
2018,10,25,6,45,128.5,16.5,1.8,14.2,25.0,13.02,0.0
2018,10,25,7,0,173.0,24.0,1.7,14.4,41.0,18.64,9.52
2018,10,25,7,15,268.0,38.5,1.7,14.7,81.5,29.58,20.14
2018,10,25,7,30,363.0,53.0,1.7,15.0,122.0,41.15,30.76
2018,10,25,7,45,240.0,73.0,1.7,15.25,124.0,56.72,44.8
2018,10,25,8,0,117.0,93.0,1.7,15.5,126.0,73.51,59.71
2018,10,25,8,15,110.0,120.5,1.7,15.8,155.5,92.33,76.16
2018,10,25,8,30,103.0,148.0,1.7,16.1,185.0,110.3,91.6
2018,10,25,8,45,86.5,163.0,1.65,16.45,197.0,125.55,104.42
2018,10,25,9,0,70.0,178.0,1.6,16.8,209.0,136.03,112.97
2018,10,25,9,15,80.0,196.5,1.55,17.15,234.5,152.69,119.45
2018,10,25,9,30,90.0,215.0,1.5,17.5,260.0,174.47,134.61
2018,10,25,9,45,157.0,229.0,1.45,17.8,313.5,197.62,149.26
2018,10,25,10,0,224.0,243.0,1.4,18.1,367.0,234.04,175.25
2018,10,25,10,15,316.0,235.0,1.35,18.5,419.0,264.08,196.31
2018,10,25,10,30,408.0,227.0,1.3,18.9,471.0,304.72,226.93
2018,10,25,10,45,527.5,194.5,1.25,19.3,519.5,346.14,258.56
2018,10,25,11,0,647.0,162.0,1.2,19.7,568.0,397.45,298.52
2018,10,25,11,15,735.5,135.5,1.15,20.0,604.0,446.79,337.58
2018,10,25,11,30,824.0,109.0,1.1,20.3,640.0,502.3,380.83
2018,10,25,11,45,770.5,126.0,1.05,20.6,624.0,526.22,400.21
2018,10,25,12,0,717.0,143.0,1.0,20.9,608.0,544.08,414.44
2018,10,25,12,15,714.5,142.5,1.1,21.05,602.5,571.13,436.32
2018,10,25,12,30,712.0,142.0,1.2,21.2,597.0,595.83,456.09
2018,10,25,12,45,808.0,109.5,1.3,21.35,615.5,648.78,496.98
2018,10,25,13,0,904.0,77.0,1.4,21.5,634.0,698.96,535.55
2018,10,25,13,15,897.0,76.0,1.55,21.55,612.5,714.26,548.07
2018,10,25,13,30,890.0,75.0,1.7,21.6,591.0,726.21,558.23
2018,10,25,13,45,879.5,73.5,1.85,21.7,563.0,731.68,563.85
2018,10,25,14,0,869.0,72.0,2.0,21.8,535.0,733.74,567.2
2018,10,25,14,15,854.0,70.0,2.15,21.7,500.5,728.5,565.88
2018,10,25,14,30,839.0,68.0,2.3,21.6,466.0,719.98,562.26
2018,10,25,14,45,818.0,65.5,2.45,21.55,426.0,709.58,557.09
2018,10,25,15,0,797.0,63.0,2.6,21.5,386.0,690.07,545.1
2018,10,25,15,15,766.5,60.5,2.6,21.5,342.0,660.79,524.75
2018,10,25,15,30,736.0,58.0,2.6,21.5,298.0,629.19,502.12
2018,10,25,15,45,691.5,53.5,2.85,20.9,251.5,583.07,469.58
2018,10,25,16,0,647.0,49.0,3.1,20.3,205.0,535.78,434.15
2018,10,25,16,15,575.5,43.5,3.25,19.65,159.0,468.31,380.05
2018,10,25,16,30,504.0,38.0,3.4,19.0,113.0,408.98,328.26
2018,10,25,16,45,375.5,30.0,3.5,18.4,74.0,307.97,234.44
2018,10,25,17,0,247.0,22.0,3.6,17.8,35.0,195.39,0.0
2018,10,25,17,15,123.5,11.0,3.7,17.4,17.5,79.05,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.5,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,6.37,0.0
2018,10,26,6,45,238.5,17.5,1.45,14.95,36.5,14.58,0.0
2018,10,26,7,0,407.0,28.0,1.4,15.1,66.0,22.92,12.68
2018,10,26,7,15,501.5,34.0,1.35,15.4,108.5,29.36,19.83
2018,10,26,7,30,596.0,40.0,1.3,15.7,151.0,33.76,24.15
2018,10,26,7,45,345.0,44.5,1.3,16.05,113.0,32.42,23.19
2018,10,26,8,0,94.0,49.0,1.3,16.4,75.0,38.52,28.66
2018,10,26,8,15,49.5,75.0,1.3,16.75,89.0,64.04,51.15
2018,10,26,8,30,5.0,101.0,1.3,17.1,103.0,86.17,70.33
2018,10,26,8,45,13.0,130.0,1.25,17.5,135.5,108.57,89.4
2018,10,26,9,0,21.0,159.0,1.2,17.9,168.0,130.27,107.56
2018,10,26,9,15,40.5,180.0,1.25,18.25,199.5,140.78,110.1
2018,10,26,9,30,60.0,201.0,1.3,18.6,231.0,162.38,125.53
2018,10,26,9,45,80.0,221.5,1.3,19.0,264.0,186.3,142.91
2018,10,26,10,0,100.0,242.0,1.3,19.4,297.0,212.76,162.63
2018,10,26,10,15,218.5,242.0,1.4,19.7,369.5,247.83,186.17
2018,10,26,10,30,337.0,242.0,1.5,20.0,442.0,295.79,221.24
2018,10,26,10,45,418.0,229.0,1.55,20.35,484.5,334.18,250.93
2018,10,26,11,0,499.0,216.0,1.6,20.7,527.0,380.73,287.43
2018,10,26,11,15,504.0,218.0,1.7,20.9,536.5,412.43,313.81
2018,10,26,11,30,509.0,220.0,1.8,21.1,546.0,443.45,339.3
2018,10,26,11,45,378.0,252.0,1.9,21.3,494.5,425.95,327.89
2018,10,26,12,0,247.0,284.0,2.0,21.5,443.0,401.3,309.94
2018,10,26,12,15,230.0,282.0,2.1,21.6,429.0,398.21,308.65
2018,10,26,12,30,213.0,280.0,2.2,21.7,415.0,397.63,308.92
2018,10,26,12,45,311.0,248.5,2.3,21.8,441.0,448.98,349.97
2018,10,26,13,0,409.0,217.0,2.4,21.9,467.0,505.78,394.71
2018,10,26,13,15,489.0,193.0,2.45,21.9,482.0,551.11,430.58
2018,10,26,13,30,569.0,169.0,2.5,21.9,497.0,596.49,466.45
2018,10,26,13,45,602.5,150.5,2.6,21.9,482.5,619.56,485.36
2018,10,26,14,0,636.0,132.0,2.7,21.9,468.0,635.01,499.03
2018,10,26,14,15,615.5,127.0,2.7,21.8,434.5,622.42,491.03
2018,10,26,14,30,595.0,122.0,2.7,21.7,401.0,607.02,481.02
2018,10,26,14,45,529.0,123.5,2.65,21.65,355.5,555.8,443.23
2018,10,26,15,0,463.0,125.0,2.6,21.6,310.0,510.36,409.09
2018,10,26,15,15,447.5,112.0,2.6,21.6,274.0,483.58,389.65
2018,10,26,15,30,432.0,99.0,2.6,21.6,238.0,455.08,368.18
2018,10,26,15,45,378.0,88.0,2.55,21.15,196.0,400.45,325.45
2018,10,26,16,0,324.0,77.0,2.5,20.7,154.0,346.23,281.67
2018,10,26,16,15,281.0,63.0,2.5,20.25,118.5,296.36,239.98
2018,10,26,16,30,238.0,49.0,2.5,19.8,83.0,247.68,197.34
2018,10,26,16,45,171.0,34.0,2.5,19.3,53.5,184.9,136.83
2018,10,26,17,0,104.0,19.0,2.5,18.8,24.0,106.12,0.0
2018,10,26,17,15,52.0,9.5,2.5,18.5,12.0,37.53,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.9,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,2.0,15.3,6.0,5.46,0.0
2018,10,27,6,45,194.0,17.5,2.05,15.45,33.0,15.92,0.0
2018,10,27,7,0,340.0,29.0,2.1,15.6,60.0,23.88,13.04
2018,10,27,7,15,442.5,37.0,2.2,15.9,102.5,29.53,19.85
2018,10,27,7,30,545.0,45.0,2.3,16.2,145.0,35.12,25.24
2018,10,27,7,45,386.5,65.5,2.35,16.45,146.5,48.99,37.73
2018,10,27,8,0,228.0,86.0,2.4,16.7,148.0,65.78,52.63
2018,10,27,8,15,149.5,114.0,2.45,17.0,157.5,88.23,72.27
2018,10,27,8,30,71.0,142.0,2.5,17.3,167.0,110.57,91.51
2018,10,27,8,45,115.0,161.0,2.5,17.65,207.5,118.97,98.44
2018,10,27,9,0,159.0,180.0,2.5,18.0,248.0,131.36,108.69
2018,10,27,9,15,170.0,195.0,2.55,18.3,273.5,146.92,113.25
2018,10,27,9,30,181.0,210.0,2.6,18.6,299.0,172.06,129.18
2018,10,27,9,45,182.0,226.0,2.65,18.85,320.5,197.73,148.29
2018,10,27,10,0,183.0,242.0,2.7,19.1,342.0,223.68,168.85
2018,10,27,10,15,270.5,239.0,2.7,19.35,394.5,253.78,190.19
2018,10,27,10,30,358.0,236.0,2.7,19.6,447.0,296.28,222.54
2018,10,27,10,45,492.5,202.0,2.75,19.8,501.5,336.77,253.55
2018,10,27,11,0,627.0,168.0,2.8,20.0,556.0,390.64,296.22
2018,10,27,11,15,766.5,123.5,2.8,20.2,605.5,446.97,341.45
2018,10,27,11,30,906.0,79.0,2.8,20.4,655.0,508.92,391.26
2018,10,27,11,45,885.0,87.0,2.85,20.55,651.0,543.26,420.28
2018,10,27,12,0,864.0,95.0,2.9,20.7,647.0,573.9,445.82
2018,10,27,12,15,805.0,114.0,2.95,20.75,624.5,591.25,460.68
2018,10,27,12,30,746.0,133.0,3.0,20.8,602.0,602.61,470.56
2018,10,27,12,45,809.5,109.0,3.1,20.85,608.0,643.22,503.39
2018,10,27,13,0,873.0,85.0,3.2,20.9,614.0,679.98,533.21
2018,10,27,13,15,866.0,83.5,3.3,20.85,593.0,694.25,545.65
2018,10,27,13,30,859.0,82.0,3.4,20.8,572.0,705.26,554.99
2018,10,27,13,45,819.5,86.0,3.5,20.75,535.0,700.96,553.16
2018,10,27,14,0,780.0,90.0,3.6,20.7,498.0,688.18,545.24
2018,10,27,14,15,726.0,97.0,3.65,20.55,457.0,667.44,531.5
2018,10,27,14,30,672.0,104.0,3.7,20.4,416.0,641.41,513.65
2018,10,27,14,45,687.0,92.0,3.75,20.2,387.0,641.33,515.51
2018,10,27,15,0,702.0,80.0,3.8,20.0,358.0,637.99,514.64
2018,10,27,15,15,642.0,78.5,3.8,20.0,310.0,589.98,478.89
2018,10,27,15,30,582.0,77.0,3.8,20.0,262.0,540.51,440.98
2018,10,27,15,45,578.0,66.0,3.8,19.5,225.0,518.0,424.18
2018,10,27,16,0,574.0,55.0,3.8,19.0,188.0,493.25,404.01
2018,10,27,16,15,496.5,47.0,3.7,18.6,143.0,421.59,343.92
2018,10,27,16,30,419.0,39.0,3.6,18.2,98.0,351.88,282.69
2018,10,27,16,45,294.0,29.0,3.5,17.85,62.5,254.02,187.57
2018,10,27,17,0,169.0,19.0,3.4,17.5,27.0,142.06,0.0
2018,10,27,17,15,84.5,9.5,3.35,17.25,13.5,55.3,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.9,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,15.2,3.0,0.0,0.0
2018,10,28,6,45,23.5,10.5,2.2,15.45,11.5,9.55,0.0
2018,10,28,7,0,24.0,18.0,2.2,15.7,20.0,15.7,6.35
2018,10,28,7,15,12.0,32.5,2.25,16.05,33.5,28.43,18.83
2018,10,28,7,30,0.0,47.0,2.3,16.4,47.0,40.9,30.24
2018,10,28,7,45,29.0,71.0,2.35,16.7,79.0,58.99,46.44
2018,10,28,8,0,58.0,95.0,2.4,17.0,111.0,76.95,62.34
2018,10,28,8,15,86.5,116.5,2.45,17.25,144.5,89.36,73.18
2018,10,28,8,30,115.0,138.0,2.5,17.5,178.0,103.99,85.75
2018,10,28,8,45,110.5,156.5,2.55,17.8,199.0,116.16,95.99
2018,10,28,9,0,106.0,175.0,2.6,18.1,220.0,127.95,105.77
2018,10,28,9,15,97.0,191.0,2.7,18.3,235.0,148.15,115.73
2018,10,28,9,30,88.0,207.0,2.8,18.5,250.0,167.55,129.27
2018,10,28,9,45,70.0,216.0,2.9,18.75,251.5,180.27,139.34
2018,10,28,10,0,52.0,225.0,3.0,19.0,253.0,190.85,148.31
2018,10,28,10,15,93.5,241.5,3.1,19.15,295.0,219.19,169.4
2018,10,28,10,30,135.0,258.0,3.2,19.3,337.0,249.37,192.45
2018,10,28,10,45,340.5,224.5,3.3,19.45,431.5,302.57,230.79
2018,10,28,11,0,546.0,191.0,3.4,19.6,526.0,374.94,286.26
2018,10,28,11,15,710.5,139.0,3.55,19.65,582.5,431.79,332.0
2018,10,28,11,30,875.0,87.0,3.7,19.7,639.0,498.59,386.24
2018,10,28,11,45,717.5,138.5,3.8,19.75,592.0,501.64,391.78
2018,10,28,12,0,560.0,190.0,3.9,19.8,545.0,490.74,385.29
2018,10,28,12,15,373.5,239.0,4.05,19.8,475.0,445.67,351.34
2018,10,28,12,30,187.0,288.0,4.2,19.8,405.0,387.79,305.76
2018,10,28,12,45,146.5,280.5,4.3,19.8,371.0,364.8,288.4
2018,10,28,13,0,106.0,273.0,4.4,19.8,337.0,330.28,261.61
2018,10,28,13,15,105.5,263.0,4.5,19.75,324.5,325.97,259.03
2018,10,28,13,30,105.0,253.0,4.6,19.7,312.0,321.12,255.95
2018,10,28,13,45,249.0,204.5,4.65,19.65,336.0,400.47,322.47
2018,10,28,14,0,393.0,156.0,4.7,19.6,360.0,472.68,382.82
2018,10,28,14,15,566.0,121.5,4.75,19.45,393.5,575.0,466.21
2018,10,28,14,30,739.0,87.0,4.8,19.3,427.0,664.87,538.06
2018,10,28,14,45,648.0,95.5,4.8,19.2,374.5,613.98,499.87
2018,10,28,15,0,557.0,104.0,4.8,19.1,322.0,557.25,456.04
2018,10,28,15,15,379.5,108.0,4.8,19.1,248.5,425.84,350.96
2018,10,28,15,30,202.0,112.0,4.8,19.1,175.0,289.11,238.3
2018,10,28,15,45,101.0,77.0,4.8,18.6,108.5,160.69,131.49
2018,10,28,16,0,0.0,42.0,4.8,18.1,42.0,37.04,25.55
2018,10,28,16,15,145.0,35.5,4.75,17.85,55.5,162.29,132.56
2018,10,28,16,30,290.0,29.0,4.7,17.6,69.0,254.21,205.53
2018,10,28,16,45,227.5,24.0,4.6,17.3,47.5,206.45,149.35
2018,10,28,17,0,165.0,19.0,4.5,17.0,26.0,112.59,0.0
2018,10,28,17,15,82.5,9.5,4.5,16.8,13.0,8.64,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
