Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.45,13.75,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.4,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.4,14.2,12.5,11.37,0.0
2018,10,29,7,0,0.0,22.0,4.4,14.4,22.0,19.38,8.76
2018,10,29,7,15,0.0,37.0,4.4,14.7,37.0,32.07,21.99
2018,10,29,7,30,0.0,52.0,4.4,15.0,52.0,44.66,33.65
2018,10,29,7,45,14.5,73.0,4.4,15.3,77.0,61.62,48.98
2018,10,29,8,0,29.0,94.0,4.4,15.6,102.0,76.0,61.86
2018,10,29,8,15,73.5,116.5,4.45,15.8,141.0,92.53,76.43
2018,10,29,8,30,118.0,139.0,4.5,16.0,180.0,104.51,86.81
2018,10,29,8,45,122.5,158.5,4.55,16.25,205.5,117.33,97.74
2018,10,29,9,0,127.0,178.0,4.6,16.5,231.0,129.74,108.19
2018,10,29,9,15,150.0,194.0,4.6,16.65,262.5,144.2,112.92
2018,10,29,9,30,173.0,210.0,4.6,16.8,294.0,169.77,129.19
2018,10,29,9,45,230.0,217.5,4.65,16.95,337.0,197.02,147.33
2018,10,29,10,0,287.0,225.0,4.7,17.1,380.0,225.38,167.87
2018,10,29,10,15,328.5,228.5,4.65,17.15,413.5,258.0,193.87
2018,10,29,10,30,370.0,232.0,4.6,17.2,447.0,294.26,223.63
2018,10,29,10,45,318.5,248.5,4.6,17.25,437.5,312.88,241.9
2018,10,29,11,0,267.0,265.0,4.6,17.3,428.0,326.65,255.45
2018,10,29,11,15,287.5,267.5,4.6,17.35,445.5,354.98,279.07
2018,10,29,11,30,308.0,270.0,4.6,17.4,463.0,384.44,303.46
2018,10,29,11,45,350.5,259.0,4.6,17.45,479.5,414.15,328.1
2018,10,29,12,0,393.0,248.0,4.6,17.5,496.0,445.55,354.09
2018,10,29,12,15,556.0,192.5,4.6,17.65,539.5,512.71,408.75
2018,10,29,12,30,719.0,137.0,4.6,17.8,583.0,584.63,466.92
2018,10,29,12,45,755.0,121.5,4.65,17.95,581.0,616.03,492.8
2018,10,29,13,0,791.0,106.0,4.7,18.1,579.0,644.93,516.85
2018,10,29,13,15,816.0,96.0,4.7,18.25,569.0,671.24,538.4
2018,10,29,13,30,841.0,86.0,4.7,18.4,559.0,695.11,557.97
2018,10,29,13,45,856.0,78.5,4.65,18.55,539.0,707.01,567.17
2018,10,29,14,0,871.0,71.0,4.6,18.7,519.0,720.45,577.69
2018,10,29,14,15,854.5,69.5,4.65,18.7,484.5,714.87,574.82
2018,10,29,14,30,838.0,68.0,4.7,18.7,450.0,712.0,574.17
2018,10,29,14,45,816.5,65.0,4.7,18.75,410.0,694.76,562.27
2018,10,29,15,0,795.0,62.0,4.7,18.8,370.0,674.54,548.0
2018,10,29,15,15,763.0,59.5,4.7,18.8,326.5,644.64,526.03
2018,10,29,15,30,731.0,57.0,4.7,18.8,283.0,612.45,501.65
2018,10,29,15,45,682.5,52.5,4.95,18.5,236.5,564.3,464.95
2018,10,29,16,0,634.0,48.0,5.2,18.2,190.0,515.08,425.36
2018,10,29,16,15,555.0,42.5,5.25,17.7,145.0,450.2,369.65
2018,10,29,16,30,476.0,37.0,5.3,17.2,100.0,382.18,308.0
2018,10,29,16,45,331.0,27.5,5.3,16.75,62.5,271.59,192.38
2018,10,29,17,0,186.0,18.0,5.3,16.3,25.0,123.13,0.0
2018,10,29,17,15,93.0,9.0,5.45,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.6,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.5,16.0,4.8,13.7,31.5,14.55,0.0
2018,10,30,7,0,397.0,26.0,4.9,13.9,58.0,21.56,9.78
2018,10,30,7,15,502.5,33.0,5.05,14.25,101.5,28.9,19.22
2018,10,30,7,30,608.0,40.0,5.2,14.6,145.0,34.26,24.53
2018,10,30,7,45,668.5,44.5,5.4,15.0,192.0,37.18,27.4
2018,10,30,8,0,729.0,49.0,5.6,15.4,239.0,40.15,30.15
2018,10,30,8,15,768.0,52.0,5.65,15.75,285.5,41.79,31.61
2018,10,30,8,30,807.0,55.0,5.7,16.1,332.0,43.47,33.03
2018,10,30,8,45,833.5,57.5,5.75,16.45,375.0,50.89,39.48
2018,10,30,9,0,860.0,60.0,5.8,16.8,418.0,52.87,41.07
2018,10,30,9,15,877.5,62.0,5.7,17.15,456.0,67.51,41.03
2018,10,30,9,30,895.0,64.0,5.6,17.5,494.0,120.28,62.24
2018,10,30,9,45,906.0,65.5,5.45,17.8,525.5,172.88,98.01
2018,10,30,10,0,917.0,67.0,5.3,18.1,557.0,225.63,141.26
2018,10,30,10,15,925.5,68.0,5.25,18.4,582.0,277.3,187.13
2018,10,30,10,30,934.0,69.0,5.2,18.7,607.0,328.41,233.62
2018,10,30,10,45,940.0,69.5,5.15,19.0,625.0,377.47,278.41
2018,10,30,11,0,946.0,70.0,5.1,19.3,643.0,425.27,321.46
2018,10,30,11,15,949.5,70.0,5.05,19.5,653.0,470.08,361.37
2018,10,30,11,30,953.0,70.0,5.0,19.7,663.0,512.98,398.77
2018,10,30,11,45,954.0,70.5,4.9,19.9,665.5,553.01,432.89
2018,10,30,12,0,955.0,71.0,4.8,20.1,668.0,590.61,464.24
2018,10,30,12,15,952.0,71.5,4.8,20.2,662.0,623.33,491.64
2018,10,30,12,30,949.0,72.0,4.8,20.3,656.0,653.07,516.27
2018,10,30,12,45,943.5,72.0,4.8,20.4,642.0,677.64,536.61
2018,10,30,13,0,938.0,72.0,4.8,20.5,628.0,698.92,554.19
2018,10,30,13,15,930.5,71.0,4.8,20.55,606.5,714.41,567.4
2018,10,30,13,30,923.0,70.0,4.8,20.6,585.0,726.43,576.96
2018,10,30,13,45,895.5,72.5,4.8,20.6,551.5,724.86,576.67
2018,10,30,14,0,868.0,75.0,4.8,20.6,518.0,719.59,573.8
2018,10,30,14,15,869.0,70.0,4.8,20.55,488.0,722.67,577.41
2018,10,30,14,30,870.0,65.0,4.8,20.5,458.0,722.42,578.56
2018,10,30,14,45,847.0,63.0,4.8,20.4,417.0,705.14,567.04
2018,10,30,15,0,824.0,61.0,4.8,20.3,376.0,691.15,557.91
2018,10,30,15,15,745.0,63.0,4.8,20.3,322.0,633.05,514.44
2018,10,30,15,30,666.0,65.0,4.8,20.3,268.0,577.76,472.21
2018,10,30,15,45,526.0,65.5,4.9,19.7,209.5,474.39,390.61
2018,10,30,16,0,386.0,66.0,5.0,19.1,151.0,368.65,303.94
2018,10,30,16,15,359.5,52.5,4.9,18.45,116.5,329.13,269.49
2018,10,30,16,30,333.0,39.0,4.8,17.8,82.0,292.66,234.35
2018,10,30,16,45,266.0,28.5,4.65,17.2,53.5,229.76,155.88
2018,10,30,17,0,199.0,18.0,4.5,16.6,25.0,129.87,0.0
2018,10,30,17,15,99.5,9.0,4.55,16.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.85,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,14.2,22.0,13.64,0.0
2018,10,31,7,0,200.0,27.0,2.3,14.4,42.0,21.24,8.76
2018,10,31,7,15,275.5,39.0,2.35,14.9,76.0,30.26,20.27
2018,10,31,7,30,351.0,51.0,2.4,15.4,110.0,39.04,28.61
2018,10,31,7,45,470.5,55.0,2.5,15.95,160.5,42.19,31.71
2018,10,31,8,0,590.0,59.0,2.6,16.5,211.0,44.25,33.65
2018,10,31,8,15,652.0,61.0,2.7,16.8,258.0,44.65,34.03
2018,10,31,8,30,714.0,63.0,2.8,17.1,305.0,49.48,38.23
2018,10,31,8,45,670.0,81.5,2.9,17.45,331.5,57.28,44.96
2018,10,31,9,0,626.0,100.0,3.0,17.8,358.0,69.03,55.05
2018,10,31,9,15,732.5,85.0,3.15,18.15,414.0,72.39,48.08
2018,10,31,9,30,839.0,70.0,3.3,18.5,470.0,117.96,62.71
2018,10,31,9,45,856.5,71.5,3.4,18.8,503.0,168.47,96.09
2018,10,31,10,0,874.0,73.0,3.5,19.1,536.0,219.84,137.26
2018,10,31,10,15,874.5,76.5,3.55,19.45,558.0,269.56,181.02
2018,10,31,10,30,875.0,80.0,3.6,19.8,580.0,318.08,224.8
2018,10,31,10,45,880.5,81.5,3.65,20.1,597.5,365.17,267.19
2018,10,31,11,0,886.0,83.0,3.7,20.4,615.0,411.11,308.01
2018,10,31,11,15,864.0,91.5,3.75,20.7,617.5,450.41,343.09
2018,10,31,11,30,842.0,100.0,3.8,21.0,620.0,485.34,373.72
2018,10,31,11,45,877.5,89.0,3.8,21.3,632.5,528.98,409.89
2018,10,31,12,0,913.0,78.0,3.8,21.6,645.0,571.54,444.6
2018,10,31,12,15,894.0,82.5,3.75,21.8,633.5,597.82,466.35
2018,10,31,12,30,875.0,87.0,3.7,22.0,622.0,620.42,484.83
2018,10,31,12,45,800.5,106.0,3.6,22.2,587.0,622.35,486.81
2018,10,31,13,0,726.0,125.0,3.5,22.4,552.0,617.5,483.42
2018,10,31,13,15,736.0,116.5,3.55,22.45,536.5,634.49,497.89
2018,10,31,13,30,746.0,108.0,3.6,22.5,521.0,648.84,510.23
2018,10,31,13,45,705.5,112.5,3.6,22.6,487.0,639.49,504.01
2018,10,31,14,0,665.0,117.0,3.6,22.7,453.0,626.58,495.14
2018,10,31,14,15,526.5,139.0,3.65,22.6,394.0,552.31,439.27
2018,10,31,14,30,388.0,161.0,3.7,22.5,335.0,482.15,385.14
2018,10,31,14,45,383.5,146.0,3.8,22.45,305.0,465.93,374.31
2018,10,31,15,0,379.0,131.0,3.9,22.4,275.0,447.74,361.45
2018,10,31,15,15,416.0,109.5,3.9,22.4,249.5,449.44,364.28
2018,10,31,15,30,453.0,88.0,3.9,22.4,224.0,447.7,363.87
2018,10,31,15,45,414.5,77.0,3.75,21.8,185.5,404.3,329.38
2018,10,31,16,0,376.0,66.0,3.6,21.2,147.0,360.69,293.44
2018,10,31,16,15,319.5,53.5,3.45,20.5,110.5,303.66,245.1
2018,10,31,16,30,263.0,41.0,3.3,19.8,74.0,248.64,195.72
2018,10,31,16,45,173.0,27.0,3.15,19.15,45.0,169.49,107.2
2018,10,31,17,0,83.0,13.0,3.0,18.5,16.0,58.87,0.0
2018,10,31,17,15,41.5,6.5,2.9,18.2,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,1,6,15,10.5,1.0,1.95,15.85,0.5,0.0,0.0
2018,11,1,6,30,21.0,2.0,2.0,16.0,1.0,0.0,0.0
2018,11,1,6,45,135.0,12.5,2.05,16.15,21.0,11.37,0.0
2018,11,1,7,0,249.0,23.0,2.1,16.3,41.0,18.8,6.14
2018,11,1,7,15,232.5,35.0,2.25,16.65,62.0,27.1,17.33
2018,11,1,7,30,216.0,47.0,2.4,17.0,83.0,35.63,25.41
2018,11,1,7,45,132.5,71.0,2.6,17.35,95.0,54.81,42.54
2018,11,1,8,0,49.0,95.0,2.8,17.7,107.0,76.26,61.5
2018,11,1,8,15,183.0,106.5,2.75,18.05,165.5,79.47,64.33
2018,11,1,8,30,317.0,118.0,2.7,18.4,224.0,87.77,71.44
2018,11,1,8,45,476.0,107.0,2.65,18.7,289.5,75.32,60.42
2018,11,1,9,0,635.0,96.0,2.6,19.0,355.0,66.31,52.41
2018,11,1,9,15,657.5,99.5,2.6,19.45,389.5,73.77,58.66
2018,11,1,9,30,680.0,103.0,2.6,19.9,424.0,117.34,67.96
2018,11,1,9,45,643.0,121.5,2.6,20.35,441.5,167.05,103.55
2018,11,1,10,0,606.0,140.0,2.6,20.8,459.0,212.93,141.66
2018,11,1,10,15,628.5,141.0,2.65,21.2,485.0,254.13,175.91
2018,11,1,10,30,651.0,142.0,2.7,21.6,511.0,296.79,212.29
2018,11,1,10,45,695.0,133.0,2.7,22.0,538.0,339.19,248.13
2018,11,1,11,0,739.0,124.0,2.7,22.4,565.0,384.1,285.83
2018,11,1,11,15,734.0,128.5,2.75,22.75,572.5,422.62,318.9
2018,11,1,11,30,729.0,133.0,2.8,23.1,580.0,459.21,349.67
2018,11,1,11,45,747.5,127.5,2.85,23.45,587.0,496.16,379.95
2018,11,1,12,0,766.0,122.0,2.9,23.8,594.0,532.88,409.48
2018,11,1,12,15,735.5,130.5,2.9,24.0,580.5,553.15,426.2
2018,11,1,12,30,705.0,139.0,2.9,24.2,567.0,570.18,440.07
2018,11,1,12,45,773.5,114.0,2.9,24.4,574.0,610.56,471.83
2018,11,1,13,0,842.0,89.0,2.9,24.6,581.0,651.05,503.33
2018,11,1,13,15,862.0,80.5,2.85,24.75,568.5,671.88,519.75
2018,11,1,13,30,882.0,72.0,2.8,24.9,556.0,693.44,536.26
2018,11,1,13,45,874.0,70.5,2.8,25.0,529.5,700.57,541.89
2018,11,1,14,0,866.0,69.0,2.8,25.1,503.0,704.41,545.38
2018,11,1,14,15,814.0,74.5,2.75,25.1,460.5,687.37,533.94
2018,11,1,14,30,762.0,80.0,2.7,25.1,418.0,661.58,516.26
2018,11,1,14,45,776.0,70.5,2.7,25.1,387.5,662.63,518.3
2018,11,1,15,0,790.0,61.0,2.7,25.1,357.0,660.27,517.57
2018,11,1,15,15,757.5,58.0,2.7,25.1,313.5,629.78,495.92
2018,11,1,15,30,725.0,55.0,2.7,25.1,270.0,597.05,472.04
2018,11,1,15,45,667.5,51.5,2.7,24.25,223.5,544.64,433.68
2018,11,1,16,0,610.0,48.0,2.7,23.4,177.0,491.31,392.07
2018,11,1,16,15,502.0,42.0,2.7,22.6,130.5,409.11,325.04
2018,11,1,16,30,394.0,36.0,2.7,21.8,84.0,324.53,252.04
2018,11,1,16,45,258.5,24.5,2.7,21.05,50.5,215.72,127.77
2018,11,1,17,0,123.0,13.0,2.7,20.3,17.0,81.11,0.0
2018,11,1,17,15,61.5,6.5,2.8,19.85,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.2,15.45,24.5,12.73,0.0
2018,11,2,7,0,312.0,25.0,1.2,15.5,47.0,20.93,6.27
2018,11,2,7,15,426.0,33.0,1.25,15.7,87.5,26.69,16.98
2018,11,2,7,30,540.0,41.0,1.3,15.9,128.0,32.42,22.72
2018,11,2,7,45,418.0,56.0,1.35,16.15,136.5,43.2,32.55
2018,11,2,8,0,296.0,71.0,1.4,16.4,145.0,52.19,40.67
2018,11,2,8,15,219.5,101.0,1.5,16.7,161.5,75.97,61.61
2018,11,2,8,30,143.0,131.0,1.6,17.0,178.0,99.31,81.86
2018,11,2,8,45,356.0,120.0,1.65,17.3,258.5,83.72,68.06
2018,11,2,9,0,569.0,109.0,1.7,17.6,339.0,76.1,61.25
2018,11,2,9,15,710.5,89.0,1.8,18.0,403.5,64.99,51.37
2018,11,2,9,30,852.0,69.0,1.9,18.4,468.0,113.08,59.7
2018,11,2,9,45,866.0,70.5,2.0,18.8,499.5,163.62,91.91
2018,11,2,10,0,880.0,72.0,2.1,19.2,531.0,214.65,132.12
2018,11,2,10,15,809.0,96.0,2.2,19.6,533.5,260.51,174.93
2018,11,2,10,30,738.0,120.0,2.3,20.0,536.0,300.42,213.27
2018,11,2,10,45,814.5,101.0,2.4,20.35,573.0,351.52,255.94
2018,11,2,11,0,891.0,82.0,2.5,20.7,610.0,406.11,301.54
2018,11,2,11,15,893.0,83.0,2.7,20.8,619.5,448.87,339.29
2018,11,2,11,30,895.0,84.0,2.9,20.9,629.0,489.76,374.87
2018,11,2,11,45,796.5,115.5,3.05,21.05,601.5,507.67,392.19
2018,11,2,12,0,698.0,147.0,3.2,21.2,574.0,517.18,402.0
2018,11,2,12,15,787.0,117.0,3.4,21.2,594.5,566.39,442.31
2018,11,2,12,30,876.0,87.0,3.6,21.2,615.0,614.57,481.67
2018,11,2,12,45,865.0,88.5,3.75,21.25,600.0,635.54,499.44
2018,11,2,13,0,854.0,90.0,3.9,21.3,585.0,656.67,517.11
2018,11,2,13,15,826.0,92.5,3.95,21.2,557.5,661.58,522.54
2018,11,2,13,30,798.0,95.0,4.0,21.1,530.0,662.62,525.02
2018,11,2,13,45,820.5,86.5,4.05,20.95,513.5,683.02,542.55
2018,11,2,14,0,843.0,78.0,4.1,20.8,497.0,700.57,557.06
2018,11,2,14,15,839.0,73.0,4.1,20.7,466.0,700.27,558.06
2018,11,2,14,30,835.0,68.0,4.1,20.6,435.0,696.67,556.76
2018,11,2,14,45,814.0,65.5,4.05,20.45,396.0,680.74,546.15
2018,11,2,15,0,793.0,63.0,4.0,20.3,357.0,661.85,533.16
2018,11,2,15,15,754.0,60.0,4.0,20.3,312.0,626.87,507.36
2018,11,2,15,30,715.0,57.0,4.0,20.3,267.0,589.74,479.15
2018,11,2,15,45,647.0,53.0,3.8,19.9,218.5,529.85,432.18
2018,11,2,16,0,579.0,49.0,3.6,19.5,170.0,475.38,386.8
2018,11,2,16,15,469.0,43.5,3.55,18.95,125.0,387.99,313.56
2018,11,2,16,30,359.0,38.0,3.5,18.4,80.0,303.23,238.17
2018,11,2,16,45,227.0,25.5,3.45,17.9,47.5,194.99,106.88
2018,11,2,17,0,95.0,13.0,3.4,17.4,15.0,65.02,0.0
2018,11,2,17,15,47.5,6.5,3.6,17.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.5,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.7,2.0,0.0,0.0
2018,11,3,6,45,117.0,13.0,2.25,14.9,19.0,11.82,0.0
2018,11,3,7,0,204.0,23.0,2.2,15.1,36.0,19.02,3.72
2018,11,3,7,15,229.0,33.0,2.35,15.6,59.5,25.61,15.94
2018,11,3,7,30,254.0,43.0,2.5,16.1,83.0,32.8,22.96
2018,11,3,7,45,270.5,60.0,2.65,16.65,115.5,44.96,33.97
2018,11,3,8,0,287.0,77.0,2.8,17.2,148.0,56.68,44.44
2018,11,3,8,15,230.0,103.5,2.9,17.5,167.5,77.72,62.95
2018,11,3,8,30,173.0,130.0,3.0,17.8,187.0,98.76,81.2
2018,11,3,8,45,249.0,140.5,3.1,18.05,234.0,101.82,83.65
2018,11,3,9,0,325.0,151.0,3.2,18.3,281.0,108.72,89.37
2018,11,3,9,15,426.0,145.5,3.25,18.7,333.0,100.37,81.84
2018,11,3,9,30,527.0,140.0,3.3,19.1,385.0,130.92,85.64
2018,11,3,9,45,709.0,105.5,3.35,19.55,458.5,158.62,94.64
2018,11,3,10,0,891.0,71.0,3.4,20.0,532.0,212.97,130.18
2018,11,3,10,15,912.5,68.5,3.4,20.4,560.0,263.08,172.93
2018,11,3,10,30,934.0,66.0,3.4,20.8,588.0,313.76,217.64
2018,11,3,10,45,939.0,67.0,3.45,21.25,605.5,362.55,261.43
2018,11,3,11,0,944.0,68.0,3.5,21.7,623.0,410.01,303.49
2018,11,3,11,15,923.0,75.5,3.5,22.0,625.5,451.27,340.25
2018,11,3,11,30,902.0,83.0,3.5,22.3,628.0,488.86,373.01
2018,11,3,11,45,863.0,95.0,3.5,22.65,618.0,518.0,398.28
2018,11,3,12,0,824.0,107.0,3.5,23.0,608.0,543.54,419.85
2018,11,3,12,15,834.5,101.0,3.5,23.2,604.5,574.41,445.19
2018,11,3,12,30,845.0,95.0,3.5,23.4,601.0,603.19,468.51
2018,11,3,12,45,839.0,92.5,3.45,23.6,585.5,623.14,484.71
2018,11,3,13,0,833.0,90.0,3.4,23.8,570.0,639.97,498.35
2018,11,3,13,15,666.0,133.5,3.45,23.8,508.5,597.54,466.73
2018,11,3,13,30,499.0,177.0,3.5,23.8,447.0,539.45,422.9
2018,11,3,13,45,442.0,181.0,3.5,23.85,411.0,515.63,405.62
2018,11,3,14,0,385.0,185.0,3.5,23.9,375.0,476.67,376.66
2018,11,3,14,15,527.5,140.5,3.5,23.7,381.0,548.54,434.99
2018,11,3,14,30,670.0,96.0,3.5,23.5,387.0,611.84,486.0
2018,11,3,14,45,601.5,99.0,3.5,23.35,342.0,569.23,454.21
2018,11,3,15,0,533.0,102.0,3.5,23.2,297.0,524.05,420.34
2018,11,3,15,15,517.5,89.0,3.5,23.2,259.0,496.83,400.23
2018,11,3,15,30,502.0,76.0,3.5,23.2,221.0,467.5,377.66
2018,11,3,15,45,518.0,62.5,3.5,22.0,189.5,457.0,370.63
2018,11,3,16,0,534.0,49.0,3.5,20.8,158.0,443.6,359.6
2018,11,3,16,15,441.5,42.0,3.35,20.05,116.5,366.85,294.89
2018,11,3,16,30,349.0,35.0,3.2,19.3,75.0,292.74,227.86
2018,11,3,16,45,227.5,24.0,3.1,18.5,45.0,191.39,92.34
2018,11,3,17,0,106.0,13.0,3.0,17.7,15.0,70.82,0.0
2018,11,3,17,15,53.0,6.5,2.95,17.35,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,6,15,2.5,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,6,30,5.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,2.8,12.75,15.0,10.46,0.0
2018,11,4,7,0,116.0,23.0,2.8,12.8,30.0,18.09,1.53
2018,11,4,7,15,228.5,35.5,2.9,13.2,65.5,27.61,17.67
2018,11,4,7,30,341.0,48.0,3.0,13.6,101.0,36.94,26.79
2018,11,4,7,45,354.0,61.0,3.1,13.95,132.0,46.09,35.32
2018,11,4,8,0,367.0,74.0,3.2,14.3,163.0,54.91,43.38
2018,11,4,8,15,246.0,97.0,3.15,14.6,161.5,73.41,59.86
2018,11,4,8,30,125.0,120.0,3.1,14.9,160.0,92.13,76.31
2018,11,4,8,45,198.5,136.0,3.1,15.25,210.0,98.63,81.8
2018,11,4,9,0,272.0,152.0,3.1,15.6,260.0,109.01,90.59
2018,11,4,9,15,447.0,132.5,3.15,15.9,329.5,90.39,74.06
2018,11,4,9,30,622.0,113.0,3.2,16.2,399.0,115.27,71.16
2018,11,4,9,45,651.5,113.0,3.25,16.55,431.0,155.59,95.96
2018,11,4,10,0,681.0,113.0,3.3,16.9,463.0,198.41,128.85
2018,11,4,10,15,749.0,104.0,3.4,17.1,505.5,244.63,166.32
2018,11,4,10,30,817.0,95.0,3.5,17.3,548.0,299.67,212.77
2018,11,4,10,45,871.5,87.5,3.6,17.5,584.5,352.35,258.56
2018,11,4,11,0,926.0,80.0,3.7,17.7,621.0,410.98,309.02
2018,11,4,11,15,936.0,79.5,3.8,17.8,634.0,457.0,350.01
2018,11,4,11,30,946.0,79.0,3.9,17.9,647.0,501.67,389.14
2018,11,4,11,45,909.0,86.5,4.0,18.0,633.5,529.5,414.73
2018,11,4,12,0,872.0,94.0,4.1,18.1,620.0,553.0,436.12
2018,11,4,12,15,851.0,94.5,4.2,18.15,604.0,574.05,455.14
2018,11,4,12,30,830.0,95.0,4.3,18.2,588.0,591.27,470.81
2018,11,4,12,45,829.5,92.5,4.45,18.2,576.0,614.17,490.89
2018,11,4,13,0,829.0,90.0,4.6,18.2,564.0,634.27,508.6
2018,11,4,13,15,833.5,86.5,4.75,18.2,548.0,653.68,525.71
2018,11,4,13,30,838.0,83.0,4.9,18.2,532.0,670.26,540.58
2018,11,4,13,45,844.0,81.0,5.0,18.15,513.5,686.65,555.14
2018,11,4,14,0,850.0,79.0,5.1,18.1,495.0,700.11,566.96
2018,11,4,14,15,842.0,75.5,5.15,18.0,463.5,698.86,567.48
2018,11,4,14,30,834.0,72.0,5.2,17.9,432.0,694.34,565.6
2018,11,4,14,45,795.5,70.5,5.25,17.75,388.0,667.4,546.48
2018,11,4,15,0,757.0,69.0,5.3,17.6,344.0,637.56,524.81
2018,11,4,15,15,737.5,63.5,5.3,17.6,303.5,613.75,506.85
2018,11,4,15,30,718.0,58.0,5.3,17.6,263.0,587.44,486.13
2018,11,4,15,45,663.5,53.5,5.25,17.1,217.0,536.43,445.0
2018,11,4,16,0,609.0,49.0,5.2,16.6,171.0,490.74,405.65
2018,11,4,16,15,497.5,42.5,5.05,16.2,125.0,401.29,328.36
2018,11,4,16,30,386.0,36.0,4.9,15.8,79.0,314.73,247.96
2018,11,4,16,45,243.0,24.0,4.8,15.4,46.5,197.66,81.25
2018,11,4,17,0,100.0,12.0,4.7,15.0,14.0,66.25,0.0
2018,11,4,17,15,50.0,6.0,4.7,14.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.25,13.2,19.5,10.01,0.0
2018,11,5,7,0,288.0,22.0,3.3,13.4,39.0,18.44,0.0
2018,11,5,7,15,415.5,29.0,3.35,13.75,78.5,23.42,13.94
2018,11,5,7,30,543.0,36.0,3.4,14.1,118.0,31.02,21.51
2018,11,5,7,45,585.5,42.5,3.5,14.4,158.5,35.75,26.08
2018,11,5,8,0,628.0,49.0,3.6,14.7,199.0,40.37,30.39
2018,11,5,8,15,687.0,51.5,3.6,15.05,245.5,41.56,31.5
2018,11,5,8,30,746.0,54.0,3.6,15.4,292.0,42.88,32.65
2018,11,5,8,45,784.0,54.5,3.55,15.7,335.0,42.6,32.32
2018,11,5,9,0,822.0,55.0,3.5,16.0,378.0,48.98,37.85
2018,11,5,9,15,839.0,58.0,3.5,16.4,414.5,51.25,39.7
2018,11,5,9,30,856.0,61.0,3.5,16.8,451.0,99.61,51.48
2018,11,5,9,45,866.5,64.0,3.45,17.25,482.0,150.63,82.76
2018,11,5,10,0,877.0,67.0,3.4,17.7,513.0,201.85,122.78
2018,11,5,10,15,886.5,68.0,3.35,18.05,537.5,251.19,165.45
2018,11,5,10,30,896.0,69.0,3.3,18.4,562.0,300.13,209.33
2018,11,5,10,45,902.0,70.5,3.25,18.75,580.0,347.77,252.42
2018,11,5,11,0,908.0,72.0,3.2,19.1,598.0,394.28,293.99
2018,11,5,11,15,911.5,72.5,3.15,19.35,608.0,437.54,332.28
2018,11,5,11,30,915.0,73.0,3.1,19.6,618.0,479.0,368.2
2018,11,5,11,45,915.5,73.0,3.05,19.85,620.0,516.57,400.23
2018,11,5,12,0,916.0,73.0,3.0,20.1,622.0,551.77,429.6
2018,11,5,12,15,915.0,73.0,3.05,20.2,617.0,583.63,456.29
2018,11,5,12,30,914.0,73.0,3.1,20.3,612.0,612.75,480.43
2018,11,5,12,45,910.5,72.0,3.15,20.4,599.0,636.45,500.17
2018,11,5,13,0,907.0,71.0,3.2,20.5,586.0,657.05,517.34
2018,11,5,13,15,899.5,70.0,3.3,20.5,565.0,671.88,530.43
2018,11,5,13,30,892.0,69.0,3.4,20.5,544.0,683.38,540.95
2018,11,5,13,45,880.5,68.0,3.5,20.5,516.5,688.82,546.42
2018,11,5,14,0,869.0,67.0,3.6,20.5,489.0,690.91,549.29
2018,11,5,14,15,852.5,65.5,3.65,20.35,455.0,685.63,546.91
2018,11,5,14,30,836.0,64.0,3.7,20.2,421.0,677.15,542.2
2018,11,5,14,45,812.0,62.0,3.75,20.1,382.0,665.57,534.98
2018,11,5,15,0,788.0,60.0,3.8,20.0,343.0,645.44,521.08
2018,11,5,15,15,753.5,56.5,3.8,20.0,299.5,613.48,497.34
2018,11,5,15,30,719.0,53.0,3.8,20.0,256.0,579.33,471.12
2018,11,5,15,45,665.0,49.0,3.9,19.35,211.0,529.65,432.54
2018,11,5,16,0,611.0,45.0,4.0,18.7,166.0,478.99,390.64
2018,11,5,16,15,519.5,39.0,4.05,18.05,122.5,408.96,330.29
2018,11,5,16,30,428.0,33.0,4.1,17.4,79.0,335.79,260.42
2018,11,5,16,45,265.5,22.0,4.1,16.7,46.0,206.62,63.92
2018,11,5,17,0,103.0,11.0,4.1,16.0,13.0,66.68,0.0
2018,11,5,17,15,51.5,5.5,4.15,15.7,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,6,45,150.0,11.0,2.1,13.05,19.5,10.01,0.0
2018,11,6,7,0,300.0,22.0,2.1,13.1,39.0,18.6,0.0
2018,11,6,7,15,428.5,30.0,2.15,13.6,79.5,24.48,14.67
2018,11,6,7,30,557.0,38.0,2.2,14.1,120.0,33.13,23.32
2018,11,6,7,45,631.5,42.5,2.3,14.6,166.5,36.03,26.29
2018,11,6,8,0,706.0,47.0,2.4,15.1,213.0,39.05,29.16
2018,11,6,8,15,748.0,51.0,2.5,15.5,258.5,41.55,31.44
2018,11,6,8,30,790.0,55.0,2.6,15.9,304.0,44.05,33.63
2018,11,6,8,45,819.0,57.0,2.65,16.25,346.5,44.88,34.28
2018,11,6,9,0,848.0,59.0,2.7,16.6,389.0,52.08,40.51
2018,11,6,9,15,867.0,61.0,2.7,16.95,426.5,53.63,41.72
2018,11,6,9,30,886.0,63.0,2.7,17.3,464.0,100.18,51.92
2018,11,6,9,45,899.5,65.0,2.7,17.65,496.0,152.32,82.86
2018,11,6,10,0,913.0,67.0,2.7,18.0,528.0,204.88,123.3
2018,11,6,10,15,922.5,68.0,2.65,18.35,553.0,255.97,167.09
2018,11,6,10,30,932.0,69.0,2.6,18.7,578.0,306.6,212.16
2018,11,6,10,45,938.0,70.0,2.55,19.05,596.0,355.45,256.07
2018,11,6,11,0,944.0,71.0,2.5,19.4,614.0,403.08,298.35
2018,11,6,11,15,947.5,71.0,2.45,19.7,624.0,447.35,337.18
2018,11,6,11,30,951.0,71.0,2.4,20.0,634.0,489.74,373.5
2018,11,6,11,45,951.0,72.0,2.4,20.3,636.5,529.34,406.84
2018,11,6,12,0,951.0,73.0,2.4,20.6,639.0,566.49,437.43
2018,11,6,12,15,948.0,73.0,2.45,20.8,632.5,598.38,463.77
2018,11,6,12,30,945.0,73.0,2.5,21.0,626.0,627.32,487.4
2018,11,6,12,45,939.0,72.0,2.55,21.2,611.5,650.34,506.29
2018,11,6,13,0,933.0,71.0,2.6,21.4,597.0,670.05,522.47
2018,11,6,13,15,925.0,70.5,2.6,21.5,575.5,685.66,535.39
2018,11,6,13,30,917.0,70.0,2.6,21.6,554.0,697.86,545.68
2018,11,6,13,45,892.5,71.5,2.65,21.65,522.5,697.74,546.96
2018,11,6,14,0,868.0,73.0,2.7,21.7,491.0,694.02,545.38
2018,11,6,14,15,863.5,68.5,2.7,21.65,459.5,693.75,546.38
2018,11,6,14,30,859.0,64.0,2.7,21.6,428.0,690.18,544.97
2018,11,6,14,45,835.0,62.0,2.7,21.6,388.0,678.65,537.57
2018,11,6,15,0,811.0,60.0,2.7,21.6,348.0,658.54,523.66
2018,11,6,15,15,776.0,56.5,2.7,21.6,303.5,626.19,500.18
2018,11,6,15,30,741.0,53.0,2.7,21.6,259.0,591.59,474.15
2018,11,6,15,45,687.5,49.0,2.65,20.65,213.5,542.12,436.57
2018,11,6,16,0,634.0,45.0,2.6,19.7,168.0,491.52,395.58
2018,11,6,16,15,544.0,38.5,2.65,18.95,123.5,414.57,331.11
2018,11,6,16,30,454.0,32.0,2.7,18.2,79.0,348.81,266.18
2018,11,6,16,45,284.0,21.0,2.75,17.45,45.5,213.9,39.59
2018,11,6,17,0,114.0,10.0,2.8,16.7,12.0,71.47,0.0
2018,11,6,17,15,57.0,5.0,2.95,16.35,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,139.0,10.5,0.65,14.6,18.0,9.55,0.0
2018,11,7,7,0,278.0,21.0,0.7,14.6,36.0,17.75,0.0
2018,11,7,7,15,410.0,28.5,0.85,14.85,75.0,23.2,13.34
2018,11,7,7,30,542.0,36.0,1.0,15.1,114.0,31.28,21.59
2018,11,7,7,45,612.5,41.5,1.1,15.35,159.5,35.16,25.44
2018,11,7,8,0,683.0,47.0,1.2,15.6,205.0,39.06,29.12
2018,11,7,8,15,726.5,50.5,1.35,15.95,249.5,41.12,31.01
2018,11,7,8,30,770.0,54.0,1.5,16.3,294.0,43.22,32.85
2018,11,7,8,45,799.0,56.5,1.7,16.65,336.0,44.45,33.86
2018,11,7,9,0,828.0,59.0,1.9,17.0,378.0,51.95,40.34
2018,11,7,9,15,848.5,61.5,2.0,17.4,415.5,53.86,41.86
2018,11,7,9,30,869.0,64.0,2.1,17.8,453.0,97.3,50.97
2018,11,7,9,45,883.5,64.5,2.25,18.2,484.0,147.42,79.64
2018,11,7,10,0,898.0,65.0,2.4,18.6,515.0,197.99,117.98
2018,11,7,10,15,907.5,66.5,2.45,18.95,540.0,248.6,161.09
2018,11,7,10,30,917.0,68.0,2.5,19.3,565.0,298.79,205.63
2018,11,7,10,45,923.0,68.5,2.5,19.6,582.5,346.4,248.5
2018,11,7,11,0,929.0,69.0,2.5,19.9,600.0,392.79,289.88
2018,11,7,11,15,932.0,70.0,2.5,20.2,610.0,437.03,328.76
2018,11,7,11,30,935.0,71.0,2.5,20.5,620.0,479.42,365.21
2018,11,7,11,45,935.5,71.0,2.45,20.75,622.0,517.63,397.5
2018,11,7,12,0,936.0,71.0,2.4,21.0,624.0,553.43,427.08
2018,11,7,12,15,934.5,70.0,2.4,21.1,618.0,584.55,452.9
2018,11,7,12,30,933.0,69.0,2.4,21.2,612.0,612.82,476.07
2018,11,7,12,45,929.5,68.0,2.45,21.3,598.5,636.91,495.96
2018,11,7,13,0,926.0,67.0,2.5,21.4,585.0,657.85,513.26
2018,11,7,13,15,918.0,66.5,2.55,21.35,564.0,673.24,526.58
2018,11,7,13,30,910.0,66.0,2.6,21.3,543.0,685.24,537.31
2018,11,7,13,45,898.5,64.5,2.7,21.25,515.0,690.35,542.91
2018,11,7,14,0,887.0,63.0,2.8,21.2,487.0,692.03,545.66
2018,11,7,14,15,870.5,62.0,2.85,21.1,453.0,687.5,543.82
2018,11,7,14,30,854.0,61.0,2.9,21.0,419.0,679.77,539.66
2018,11,7,14,45,830.0,59.0,3.0,20.85,379.5,662.5,528.64
2018,11,7,15,0,806.0,57.0,3.1,20.7,340.0,648.25,519.61
2018,11,7,15,15,771.5,53.5,3.1,20.7,296.5,616.42,496.12
2018,11,7,15,30,737.0,50.0,3.1,20.7,253.0,582.39,470.14
2018,11,7,15,45,684.0,46.0,3.15,20.05,207.5,533.63,432.32
2018,11,7,16,0,631.0,42.0,3.2,19.4,162.0,483.91,391.24
2018,11,7,16,15,542.0,36.0,3.15,18.7,119.0,408.9,327.27
2018,11,7,16,30,453.0,30.0,3.1,18.0,76.0,334.81,254.24
2018,11,7,16,45,284.5,20.5,3.05,17.3,44.0,211.25,7.04
2018,11,7,17,0,116.0,11.0,3.0,16.6,12.0,73.12,0.0
2018,11,7,17,15,58.0,5.5,3.05,16.3,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
