Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.65,14.7,2.5,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.8,5.0,4.38,0.0
2018,11,28,7,45,0.0,6.5,1.1,14.9,6.5,5.7,0.0
2018,11,28,8,0,0.0,8.0,1.3,15.0,8.0,7.02,0.51
2018,11,28,8,15,0.0,13.5,1.45,15.1,13.5,11.86,4.89
2018,11,28,8,30,0.0,19.0,1.6,15.2,19.0,16.7,9.29
2018,11,28,8,45,25.5,52.5,1.7,15.3,60.5,46.04,35.49
2018,11,28,9,0,51.0,86.0,1.8,15.4,102.0,71.95,58.41
2018,11,28,9,15,30.5,84.5,1.75,15.55,94.5,71.34,57.77
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,72.54,58.72
2018,11,28,9,45,16.5,100.0,1.65,15.8,107.0,87.15,67.74
2018,11,28,10,0,23.0,117.0,1.6,15.9,127.0,100.21,77.93
2018,11,28,10,15,66.5,154.0,1.7,16.0,184.5,136.86,106.03
2018,11,28,10,30,110.0,191.0,1.8,16.1,242.0,175.93,136.05
2018,11,28,10,45,210.0,191.5,1.9,16.2,294.0,209.15,159.69
2018,11,28,11,0,310.0,192.0,2.0,16.3,346.0,250.16,190.84
2018,11,28,11,15,325.0,191.5,2.0,16.35,356.0,272.23,209.92
2018,11,28,11,30,340.0,191.0,2.0,16.4,366.0,294.72,229.39
2018,11,28,11,45,391.5,181.5,2.05,16.5,384.0,327.48,256.51
2018,11,28,12,0,443.0,172.0,2.1,16.6,402.0,360.54,283.98
2018,11,28,12,15,541.0,148.5,2.3,16.6,427.0,404.37,320.25
2018,11,28,12,30,639.0,125.0,2.5,16.6,452.0,455.73,362.51
2018,11,28,12,45,735.0,101.5,2.75,16.65,469.5,504.54,402.96
2018,11,28,13,0,831.0,78.0,3.0,16.7,487.0,554.07,444.0
2018,11,28,13,15,660.0,113.0,3.1,16.65,430.0,513.93,414.07
2018,11,28,13,30,489.0,148.0,3.2,16.6,373.0,458.99,371.88
2018,11,28,13,45,428.0,148.0,3.3,16.6,337.0,432.99,352.59
2018,11,28,14,0,367.0,148.0,3.4,16.6,301.0,403.94,330.23
2018,11,28,14,15,372.5,136.0,3.35,16.6,281.0,401.17,329.11
2018,11,28,14,30,378.0,124.0,3.3,16.6,261.0,396.69,326.38
2018,11,28,14,45,416.5,104.5,3.2,16.6,240.5,402.59,332.16
2018,11,28,15,0,455.0,85.0,3.1,16.6,220.0,405.79,335.35
2018,11,28,15,15,510.0,70.0,3.1,16.6,201.0,427.63,352.78
2018,11,28,15,30,565.0,55.0,3.1,16.6,182.0,441.06,362.32
2018,11,28,15,45,377.0,52.5,2.8,16.35,129.5,319.6,261.22
2018,11,28,16,0,189.0,50.0,2.5,16.1,77.0,188.85,151.19
2018,11,28,16,15,139.5,35.5,2.5,15.95,51.5,142.57,107.1
2018,11,28,16,30,90.0,21.0,2.5,15.8,26.0,87.26,13.12
2018,11,28,16,45,45.0,10.5,2.5,15.7,13.0,32.97,0.0
2018,11,28,17,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.6,15.75,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,16.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.7,16.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.0,16.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.25,16.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.5,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.1,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,15.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.65,14.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.85,15.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.9,15.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.05,15.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.2,15.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.35,15.05,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.5,15.0,1.0,0.0,0.0
2018,11,29,7,15,1.0,9.5,10.5,15.0,9.5,8.64,0.0
2018,11,29,7,30,2.0,18.0,10.5,15.0,18.0,15.86,3.67
2018,11,29,7,45,2.5,31.5,10.5,14.95,31.5,27.44,17.5
2018,11,29,8,0,3.0,45.0,10.5,14.9,45.0,38.81,28.22
2018,11,29,8,15,12.0,60.5,10.45,14.9,63.0,51.61,39.96
2018,11,29,8,30,21.0,76.0,10.4,14.9,81.0,62.73,50.13
2018,11,29,8,45,18.0,56.5,10.35,14.95,61.5,49.12,38.19
2018,11,29,9,0,15.0,37.0,10.3,15.0,42.0,33.36,24.17
2018,11,29,9,15,19.5,63.0,10.15,15.0,70.0,54.82,43.28
2018,11,29,9,30,24.0,89.0,10.0,15.0,98.0,75.0,61.13
2018,11,29,9,45,79.5,127.0,9.85,15.0,160.0,102.2,79.36
2018,11,29,10,0,135.0,165.0,9.7,15.0,222.0,140.48,107.79
2018,11,29,10,15,230.5,167.5,9.45,15.05,271.5,162.78,121.35
2018,11,29,10,30,326.0,170.0,9.2,15.1,321.0,198.05,146.95
2018,11,29,10,45,244.0,170.0,8.95,15.1,285.5,198.04,151.54
2018,11,29,11,0,162.0,170.0,8.7,15.1,250.0,190.83,149.53
2018,11,29,11,15,250.0,177.5,8.5,15.1,304.0,235.28,185.25
2018,11,29,11,30,338.0,185.0,8.3,15.1,358.0,287.72,228.34
2018,11,29,11,45,170.0,142.0,8.1,15.15,229.0,198.89,159.1
2018,11,29,12,0,2.0,99.0,7.9,15.2,100.0,88.54,68.95
2018,11,29,12,15,127.0,105.0,7.8,15.2,169.5,161.12,129.79
2018,11,29,12,30,252.0,111.0,7.7,15.2,239.0,241.73,197.57
2018,11,29,12,45,463.0,114.0,7.6,15.2,343.0,371.35,305.69
2018,11,29,13,0,674.0,117.0,7.5,15.2,447.0,506.14,416.76
2018,11,29,13,15,733.5,99.5,7.35,15.2,446.0,539.99,445.89
2018,11,29,13,30,793.0,82.0,7.2,15.2,445.0,571.46,473.26
2018,11,29,13,45,566.0,106.5,7.05,15.2,358.5,476.7,396.53
2018,11,29,14,0,339.0,131.0,6.9,15.2,272.0,367.26,306.02
2018,11,29,14,15,289.0,134.5,6.75,15.1,248.0,334.48,279.43
2018,11,29,14,30,239.0,138.0,6.6,15.0,224.0,312.6,261.15
2018,11,29,14,45,322.0,114.5,6.5,14.95,217.5,341.2,286.66
2018,11,29,15,0,405.0,91.0,6.4,14.9,211.0,380.76,320.46
2018,11,29,15,15,402.5,76.5,6.4,14.9,181.0,362.43,304.93
2018,11,29,15,30,400.0,62.0,6.4,14.9,151.0,346.94,290.9
2018,11,29,15,45,352.5,52.5,6.55,14.7,119.0,299.93,249.59
2018,11,29,16,0,305.0,43.0,6.7,14.5,87.0,258.35,211.17
2018,11,29,16,15,237.0,33.0,6.85,14.4,60.0,206.19,158.17
2018,11,29,16,30,169.0,23.0,7.0,14.3,33.0,142.77,19.5
2018,11,29,16,45,84.5,11.5,7.15,14.2,16.5,54.32,0.0
2018,11,29,17,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.2,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.65,13.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.85,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,7.95,13.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.7,12.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.65,12.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.5,12.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,6.8,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,6.7,12.6,2.0,0.0,0.0
2018,11,30,7,15,71.5,14.0,6.8,12.85,17.5,12.73,0.0
2018,11,30,7,30,120.0,25.0,6.9,13.1,33.0,19.64,4.81
2018,11,30,7,45,172.5,39.0,7.0,13.3,60.0,30.24,19.9
2018,11,30,8,0,225.0,53.0,7.1,13.5,87.0,40.52,29.86
2018,11,30,8,15,259.5,66.0,7.15,13.7,117.0,49.7,38.45
2018,11,30,8,30,294.0,79.0,7.2,13.9,147.0,58.61,46.65
2018,11,30,8,45,333.5,90.0,7.25,14.1,180.5,65.83,53.21
2018,11,30,9,0,373.0,101.0,7.3,14.3,214.0,72.88,59.5
2018,11,30,9,15,433.5,106.0,7.2,14.45,253.0,75.66,61.9
2018,11,30,9,30,494.0,111.0,7.1,14.6,292.0,78.47,64.29
2018,11,30,9,45,660.5,90.5,7.05,14.75,354.0,85.99,53.27
2018,11,30,10,0,827.0,70.0,7.0,14.9,416.0,125.71,68.02
2018,11,30,10,15,814.0,76.5,6.9,14.95,434.0,172.99,103.83
2018,11,30,10,30,801.0,83.0,6.8,15.0,452.0,218.1,143.15
2018,11,30,10,45,835.0,78.5,6.7,15.1,476.5,262.19,182.15
2018,11,30,11,0,869.0,74.0,6.6,15.2,501.0,310.78,226.02
2018,11,30,11,15,873.0,74.5,6.6,15.25,511.5,351.72,264.82
2018,11,30,11,30,877.0,75.0,6.6,15.3,522.0,391.09,301.95
2018,11,30,11,45,878.0,75.5,6.55,15.35,525.0,427.54,336.1
2018,11,30,12,0,879.0,76.0,6.5,15.4,528.0,461.88,367.87
2018,11,30,12,15,878.0,75.0,6.55,15.35,523.5,491.56,395.58
2018,11,30,12,30,877.0,74.0,6.6,15.3,519.0,518.69,420.71
2018,11,30,12,45,874.0,72.5,6.6,15.3,507.5,541.59,441.89
2018,11,30,13,0,871.0,71.0,6.6,15.3,496.0,561.64,460.41
2018,11,30,13,15,851.5,72.0,6.55,15.25,474.5,574.87,473.04
2018,11,30,13,30,832.0,73.0,6.5,15.2,453.0,582.41,480.9
2018,11,30,13,45,825.5,70.0,6.45,15.15,429.0,589.87,488.61
2018,11,30,14,0,819.0,67.0,6.4,15.1,405.0,594.24,493.64
2018,11,30,14,15,806.0,63.5,6.35,15.05,374.5,590.91,492.29
2018,11,30,14,30,793.0,60.0,6.3,15.0,344.0,584.5,488.19
2018,11,30,14,45,765.0,57.0,6.25,14.95,307.5,566.32,474.13
2018,11,30,15,0,737.0,54.0,6.2,14.9,271.0,545.4,457.25
2018,11,30,15,15,694.5,50.5,6.2,14.9,231.5,512.43,429.66
2018,11,30,15,30,652.0,47.0,6.2,14.9,192.0,477.48,399.2
2018,11,30,15,45,585.0,42.5,5.9,14.45,151.5,425.06,353.08
2018,11,30,16,0,518.0,38.0,5.6,14.0,111.0,378.95,309.6
2018,11,30,16,15,392.5,30.0,5.4,13.75,74.0,291.31,224.08
2018,11,30,16,30,267.0,22.0,5.2,13.5,37.0,192.91,21.01
2018,11,30,16,45,133.5,11.0,5.05,13.2,18.5,79.11,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.25,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,13.5,2.0,0.0,0.0
2018,12,1,7,15,51.0,15.0,6.6,13.6,18.0,13.64,0.0
2018,12,1,7,30,98.0,28.0,6.7,13.7,34.0,22.41,4.62
2018,12,1,7,45,183.0,42.5,6.85,13.85,65.5,33.08,22.08
2018,12,1,8,0,268.0,57.0,7.0,14.0,97.0,43.82,32.61
2018,12,1,8,15,247.5,69.0,7.15,14.0,115.0,52.02,40.42
2018,12,1,8,30,227.0,81.0,7.3,14.0,133.0,62.23,49.83
2018,12,1,8,45,126.0,81.5,7.4,14.05,111.5,65.45,52.88
2018,12,1,9,0,25.0,82.0,7.5,14.1,90.0,68.74,55.86
2018,12,1,9,15,74.0,108.0,7.6,14.1,134.5,84.25,69.63
2018,12,1,9,30,123.0,134.0,7.7,14.1,179.0,101.88,85.17
2018,12,1,9,45,65.5,108.0,7.75,14.15,132.0,91.81,71.35
2018,12,1,10,0,8.0,82.0,7.8,14.2,85.0,72.94,56.26
2018,12,1,10,15,182.5,115.0,7.75,14.2,198.5,115.9,84.56
2018,12,1,10,30,357.0,148.0,7.7,14.2,312.0,182.49,132.96
2018,12,1,10,45,566.0,123.0,7.65,14.25,394.5,232.62,168.34
2018,12,1,11,0,775.0,98.0,7.6,14.3,477.0,300.87,221.59
2018,12,1,11,15,774.0,95.5,7.65,14.3,481.0,334.56,254.33
2018,12,1,11,30,773.0,93.0,7.7,14.3,485.0,366.43,285.31
2018,12,1,11,45,579.5,117.5,7.75,14.35,412.5,343.63,273.59
2018,12,1,12,0,386.0,142.0,7.8,14.4,340.0,304.33,245.86
2018,12,1,12,15,596.0,118.5,7.8,14.35,421.0,400.26,325.62
2018,12,1,12,30,806.0,95.0,7.8,14.3,502.0,503.36,411.31
2018,12,1,12,45,828.0,87.5,7.8,14.3,497.5,532.4,437.42
2018,12,1,13,0,850.0,80.0,7.8,14.3,493.0,559.66,461.98
2018,12,1,13,15,756.5,93.5,7.75,14.25,450.5,541.55,449.13
2018,12,1,13,30,663.0,107.0,7.7,14.2,408.0,519.32,432.34
2018,12,1,13,45,621.5,107.5,7.65,14.15,377.5,508.1,424.56
2018,12,1,14,0,580.0,108.0,7.6,14.1,347.0,493.51,413.68
2018,12,1,14,15,661.0,90.5,7.6,14.0,342.5,532.44,447.62
2018,12,1,14,30,742.0,73.0,7.6,13.9,338.0,565.81,476.77
2018,12,1,14,45,705.5,70.5,7.6,13.85,301.0,546.47,461.33
2018,12,1,15,0,669.0,68.0,7.6,13.8,264.0,521.75,441.04
2018,12,1,15,15,621.0,63.5,7.6,13.8,224.5,485.3,410.13
2018,12,1,15,30,573.0,59.0,7.6,13.8,185.0,447.15,376.6
2018,12,1,15,45,488.0,52.5,7.3,13.5,144.0,383.35,320.45
2018,12,1,16,0,403.0,46.0,7.0,13.2,103.0,319.58,262.5
2018,12,1,16,15,274.5,34.5,6.85,13.05,67.0,228.28,175.35
2018,12,1,16,30,146.0,23.0,6.7,12.9,31.0,129.4,7.81
2018,12,1,16,45,73.0,11.5,6.55,12.7,15.5,48.16,0.0
2018,12,1,17,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.35,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,3.1,9.65,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,3.0,9.7,2.0,0.0,0.0
2018,12,2,7,15,181.0,13.0,2.85,9.9,23.0,11.82,0.0
2018,12,2,7,30,337.0,23.0,2.7,10.1,44.0,19.35,1.63
2018,12,2,7,45,429.5,29.5,2.55,10.35,78.0,23.93,14.58
2018,12,2,8,0,522.0,36.0,2.4,10.6,112.0,31.13,21.9
2018,12,2,8,15,479.0,44.0,2.4,10.8,131.0,33.94,24.82
2018,12,2,8,30,436.0,52.0,2.4,11.0,150.0,39.06,29.65
2018,12,2,8,45,488.0,64.0,2.4,11.2,193.5,47.65,37.49
2018,12,2,9,0,540.0,76.0,2.4,11.4,237.0,56.06,45.08
2018,12,2,9,15,684.0,67.0,2.35,11.5,296.5,48.35,38.12
2018,12,2,9,30,828.0,58.0,2.3,11.6,356.0,45.55,35.55
2018,12,2,9,45,846.5,59.5,2.2,11.7,387.5,74.47,42.7
2018,12,2,10,0,865.0,61.0,2.1,11.8,419.0,122.22,65.28
2018,12,2,10,15,877.5,63.0,2.0,11.9,444.5,170.34,99.55
2018,12,2,10,30,890.0,65.0,1.9,12.0,470.0,218.46,139.68
2018,12,2,10,45,898.5,65.0,1.75,12.1,488.0,263.74,180.31
2018,12,2,11,0,907.0,65.0,1.6,12.2,506.0,308.13,221.03
2018,12,2,11,15,912.5,65.5,1.55,12.35,517.5,350.94,260.5
2018,12,2,11,30,918.0,66.0,1.5,12.5,529.0,392.25,298.11
2018,12,2,11,45,920.0,66.5,1.45,12.65,533.0,430.48,332.5
2018,12,2,12,0,922.0,67.0,1.4,12.8,537.0,466.6,364.32
2018,12,2,12,15,920.5,66.0,1.4,12.9,532.5,497.31,391.5
2018,12,2,12,30,919.0,65.0,1.4,13.0,528.0,525.34,415.96
2018,12,2,12,45,912.5,64.5,1.35,13.1,515.5,548.5,435.88
2018,12,2,13,0,906.0,64.0,1.3,13.2,503.0,568.56,452.96
2018,12,2,13,15,827.0,74.0,1.25,13.25,463.0,558.74,446.92
2018,12,2,13,30,748.0,84.0,1.2,13.3,423.0,541.09,434.75
2018,12,2,13,45,535.5,114.5,1.15,13.3,350.0,462.31,374.32
2018,12,2,14,0,323.0,145.0,1.1,13.3,277.0,358.86,293.02
2018,12,2,14,15,229.5,143.5,1.1,13.25,233.5,305.97,251.24
2018,12,2,14,30,136.0,142.0,1.1,13.2,190.0,240.79,198.05
2018,12,2,14,45,175.0,127.0,1.1,13.15,182.5,251.82,208.4
2018,12,2,15,0,214.0,112.0,1.1,13.1,175.0,272.98,226.22
2018,12,2,15,15,191.5,97.5,1.1,13.1,147.5,244.53,202.37
2018,12,2,15,30,169.0,83.0,1.1,13.1,120.0,215.52,177.68
2018,12,2,15,45,132.0,67.5,1.2,12.8,92.5,176.15,143.8
2018,12,2,16,0,95.0,52.0,1.3,12.5,65.0,126.55,100.72
2018,12,2,16,15,63.0,35.0,1.35,12.3,42.5,87.98,64.16
2018,12,2,16,30,31.0,18.0,1.4,12.1,20.0,41.79,0.0
2018,12,2,16,45,15.5,9.0,1.45,11.95,10.0,16.17,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,45,3.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,7,0,6.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,7,15,45.0,10.5,3.8,8.95,13.0,9.55,0.0
2018,12,3,7,30,84.0,21.0,3.9,9.4,26.0,17.13,0.0
2018,12,3,7,45,151.5,35.5,3.95,9.8,53.5,27.57,17.51
2018,12,3,8,0,219.0,50.0,4.0,10.2,81.0,38.35,28.24
2018,12,3,8,15,355.5,56.0,3.95,10.5,126.5,42.6,32.55
2018,12,3,8,30,492.0,62.0,3.9,10.8,172.0,47.89,37.58
2018,12,3,8,45,619.0,58.0,3.85,11.15,223.0,43.49,33.73
2018,12,3,9,0,746.0,54.0,3.8,11.5,274.0,43.56,33.8
2018,12,3,9,15,711.0,65.5,3.75,11.8,296.5,51.98,41.33
2018,12,3,9,30,676.0,77.0,3.7,12.1,319.0,54.79,43.75
2018,12,3,9,45,639.5,92.5,3.6,12.45,337.5,81.2,53.2
2018,12,3,10,0,603.0,108.0,3.5,12.8,356.0,126.6,79.3
2018,12,3,10,15,736.5,86.5,3.55,12.95,407.5,160.01,97.1
2018,12,3,10,30,870.0,65.0,3.6,13.1,459.0,212.38,135.36
2018,12,3,10,45,830.5,75.5,3.6,13.25,464.0,251.28,172.71
2018,12,3,11,0,791.0,86.0,3.6,13.4,469.0,289.96,210.45
2018,12,3,11,15,810.5,84.0,3.55,13.5,484.0,330.99,248.11
2018,12,3,11,30,830.0,82.0,3.5,13.6,499.0,371.83,285.34
2018,12,3,11,45,813.0,87.0,3.45,13.75,497.5,404.63,316.09
2018,12,3,12,0,796.0,92.0,3.4,13.9,496.0,434.31,343.5
2018,12,3,12,15,845.5,80.5,3.3,13.95,507.0,475.16,378.68
2018,12,3,12,30,895.0,69.0,3.2,14.0,518.0,515.27,412.84
2018,12,3,12,45,806.0,88.5,3.15,14.1,486.0,517.58,416.97
2018,12,3,13,0,717.0,108.0,3.1,14.2,454.0,512.78,414.94
2018,12,3,13,15,585.0,131.0,3.05,14.25,406.0,480.69,390.85
2018,12,3,13,30,453.0,154.0,3.0,14.3,358.0,437.47,357.25
2018,12,3,13,45,327.0,150.0,2.9,14.35,293.0,358.49,294.65
2018,12,3,14,0,201.0,146.0,2.8,14.4,228.0,284.99,234.75
2018,12,3,14,15,125.5,119.5,2.8,14.3,169.5,203.6,167.96
2018,12,3,14,30,50.0,93.0,2.8,14.2,111.0,121.03,98.3
2018,12,3,14,45,88.5,102.0,2.8,14.15,129.5,167.06,137.89
2018,12,3,15,0,127.0,111.0,2.8,14.1,148.0,206.3,171.11
2018,12,3,15,15,66.0,83.5,2.8,14.1,102.5,137.25,112.18
2018,12,3,15,30,5.0,56.0,2.8,14.1,57.0,54.15,40.62
2018,12,3,15,45,2.5,42.5,2.85,13.65,43.0,39.41,27.85
2018,12,3,16,0,0.0,29.0,2.9,13.2,29.0,25.56,15.73
2018,12,3,16,15,1.0,22.0,2.9,13.05,22.0,19.94,10.03
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,14.29,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,7.34,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.85,10.45,4.5,4.09,0.0
2018,12,4,7,30,0.0,9.0,4.9,10.6,9.0,7.9,0.0
2018,12,4,7,45,0.0,16.5,5.0,10.8,16.5,14.51,6.39
2018,12,4,8,0,0.0,24.0,5.1,11.0,24.0,21.13,12.95
2018,12,4,8,15,0.0,31.5,5.1,11.25,31.5,27.75,19.17
2018,12,4,8,30,0.0,39.0,5.1,11.5,39.0,34.39,25.32
2018,12,4,8,45,1.5,60.5,5.1,11.75,61.0,52.93,42.11
2018,12,4,9,0,3.0,82.0,5.1,12.0,83.0,70.26,57.68
2018,12,4,9,15,1.5,80.0,5.05,12.35,80.5,69.39,56.81
2018,12,4,9,30,0.0,78.0,5.0,12.7,78.0,68.27,55.69
2018,12,4,9,45,0.0,65.5,4.95,13.05,65.5,57.89,44.09
2018,12,4,10,0,0.0,53.0,4.9,13.4,53.0,46.79,34.49
2018,12,4,10,15,0.0,44.5,4.85,13.7,44.5,39.27,27.98
2018,12,4,10,30,0.0,36.0,4.8,14.0,36.0,31.75,21.5
2018,12,4,10,45,0.0,38.0,4.75,14.3,38.0,33.52,22.95
2018,12,4,11,0,0.0,40.0,4.7,14.6,40.0,35.3,24.39
2018,12,4,11,15,0.0,41.5,4.65,14.8,41.5,36.63,25.48
2018,12,4,11,30,0.0,43.0,4.6,15.0,43.0,37.96,26.56
2018,12,4,11,45,0.0,50.5,4.6,15.15,50.5,44.61,32.15
2018,12,4,12,0,0.0,58.0,4.6,15.3,58.0,51.26,37.73
2018,12,4,12,15,0.0,74.5,4.4,15.3,74.5,65.91,50.06
2018,12,4,12,30,0.0,91.0,4.2,15.3,91.0,80.62,62.4
2018,12,4,12,45,0.0,88.0,4.0,15.3,88.0,77.96,60.19
2018,12,4,13,0,0.0,85.0,3.8,15.3,85.0,75.27,57.99
2018,12,4,13,15,0.0,80.5,3.75,15.2,80.5,71.24,54.69
2018,12,4,13,30,0.0,76.0,3.7,15.1,76.0,67.23,51.41
2018,12,4,13,45,0.0,72.5,3.7,15.0,72.5,64.11,48.88
2018,12,4,14,0,0.0,69.0,3.7,14.9,69.0,61.0,46.34
2018,12,4,14,15,0.0,64.5,3.85,14.8,64.5,57.0,43.03
2018,12,4,14,30,0.0,60.0,4.0,14.7,60.0,53.0,39.71
2018,12,4,14,45,0.0,54.0,4.1,14.55,54.0,47.67,35.23
2018,12,4,15,0,0.0,48.0,4.2,14.4,48.0,42.35,30.7
2018,12,4,15,15,0.0,36.5,4.2,14.4,36.5,32.16,21.94
2018,12,4,15,30,0.0,25.0,4.2,14.4,25.0,22.0,13.15
2018,12,4,15,45,0.0,20.5,4.35,14.0,20.5,18.03,9.64
2018,12,4,16,0,0.0,16.0,4.5,13.6,16.0,14.06,6.09
2018,12,4,16,15,0.0,11.5,4.4,13.35,11.5,10.1,2.25
2018,12,4,16,30,0.0,7.0,4.3,13.1,7.0,6.14,0.0
2018,12,4,16,45,0.0,3.5,4.2,12.9,3.5,3.18,0.0
2018,12,4,17,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,7,15,56.5,8.0,3.75,12.45,11.0,7.28,0.0
2018,12,5,7,30,113.0,16.0,3.8,12.6,22.0,12.57,0.0
2018,12,5,7,45,83.0,28.5,3.85,12.75,35.0,23.12,13.22
2018,12,5,8,0,53.0,41.0,3.9,12.9,48.0,34.03,24.04
2018,12,5,8,15,36.5,59.5,3.95,13.05,65.0,49.44,38.18
2018,12,5,8,30,20.0,78.0,4.0,13.2,82.0,63.43,50.97
2018,12,5,8,45,60.0,95.0,4.0,13.35,111.5,76.33,62.65
2018,12,5,9,0,100.0,112.0,4.0,13.5,141.0,85.98,71.28
2018,12,5,9,15,68.0,101.0,3.9,13.7,122.0,82.87,68.47
2018,12,5,9,30,36.0,90.0,3.8,13.9,103.0,75.57,61.89
2018,12,5,9,45,25.0,90.0,3.75,14.1,99.5,76.57,59.44
2018,12,5,10,0,14.0,90.0,3.7,14.3,96.0,79.73,61.8
2018,12,5,10,15,85.5,139.5,3.55,14.45,177.5,123.4,95.03
2018,12,5,10,30,157.0,189.0,3.4,14.6,259.0,178.91,137.68
2018,12,5,10,45,136.5,194.0,3.3,14.75,257.0,189.55,147.57
2018,12,5,11,0,116.0,199.0,3.2,14.9,255.0,198.01,155.75
2018,12,5,11,15,90.0,190.5,3.05,14.95,234.5,191.51,151.71
2018,12,5,11,30,64.0,182.0,2.9,15.0,214.0,181.32,144.37
2018,12,5,11,45,89.0,191.0,2.7,15.05,235.5,203.18,162.18
2018,12,5,12,0,114.0,200.0,2.5,15.1,257.0,230.3,184.31
2018,12,5,12,15,57.5,153.0,2.35,15.1,181.5,164.64,131.57
2018,12,5,12,30,1.0,106.0,2.2,15.1,106.0,94.56,73.93
2018,12,5,12,45,29.0,133.0,2.05,15.1,146.5,137.14,109.6
2018,12,5,13,0,57.0,160.0,1.9,15.1,187.0,180.15,145.24
2018,12,5,13,15,76.0,168.5,1.8,15.05,203.5,202.37,163.75
2018,12,5,13,30,95.0,177.0,1.7,15.0,220.0,225.98,183.41
2018,12,5,13,45,126.0,166.0,1.65,14.9,219.5,245.88,200.38
2018,12,5,14,0,157.0,155.0,1.6,14.8,219.0,257.61,210.83
2018,12,5,14,15,157.5,144.5,1.7,14.7,204.5,251.12,206.24
2018,12,5,14,30,158.0,134.0,1.8,14.6,190.0,244.0,201.09
2018,12,5,14,45,170.5,121.5,1.95,14.55,176.0,241.27,199.57
2018,12,5,15,0,183.0,109.0,2.1,14.5,162.0,248.84,206.12
2018,12,5,15,15,139.5,95.0,2.1,14.5,132.0,197.44,162.95
2018,12,5,15,30,96.0,81.0,2.1,14.5,102.0,157.08,128.29
2018,12,5,15,45,77.5,65.0,2.3,14.15,79.5,128.92,103.82
2018,12,5,16,0,59.0,49.0,2.5,13.8,57.0,100.48,78.51
2018,12,5,16,15,45.0,33.5,2.6,13.65,38.5,75.0,53.3
2018,12,5,16,30,31.0,18.0,2.7,13.5,20.0,41.72,0.0
2018,12,5,16,45,15.5,9.0,2.8,13.35,10.0,16.13,0.0
2018,12,5,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,6,7,15,117.5,10.5,3.7,11.05,16.5,9.55,0.0
2018,12,6,7,30,235.0,21.0,3.8,11.3,33.0,17.76,0.0
2018,12,6,7,45,358.5,29.0,3.9,11.55,67.5,23.75,13.59
2018,12,6,8,0,482.0,37.0,4.0,11.8,102.0,29.69,20.32
2018,12,6,8,15,551.5,42.5,3.95,12.05,141.5,33.27,23.97
2018,12,6,8,30,621.0,48.0,3.9,12.3,181.0,40.27,30.48
2018,12,6,8,45,666.0,51.0,3.9,12.55,219.5,41.89,32.07
2018,12,6,9,0,711.0,54.0,3.9,12.8,258.0,43.61,33.65
2018,12,6,9,15,742.5,56.5,3.8,13.1,294.0,44.91,34.79
2018,12,6,9,30,774.0,59.0,3.7,13.4,330.0,46.28,35.93
2018,12,6,9,45,797.0,60.5,3.6,13.7,361.5,59.01,35.76
2018,12,6,10,0,820.0,62.0,3.5,14.0,393.0,104.72,54.13
2018,12,6,10,15,833.0,64.0,3.35,14.25,418.0,151.02,85.29
2018,12,6,10,30,846.0,66.0,3.2,14.5,443.0,201.94,126.66
2018,12,6,10,45,854.5,66.5,3.05,14.75,461.0,245.57,165.26
2018,12,6,11,0,863.0,67.0,2.9,15.0,479.0,288.44,204.41
2018,12,6,11,15,867.5,68.5,2.75,15.2,490.5,330.03,242.77
2018,12,6,11,30,872.0,70.0,2.6,15.4,502.0,370.19,279.45
2018,12,6,11,45,873.5,70.5,2.45,15.55,506.0,406.66,312.55
2018,12,6,12,0,875.0,71.0,2.3,15.7,510.0,441.1,343.18
2018,12,6,12,15,873.5,70.0,2.2,15.8,506.0,470.54,369.34
2018,12,6,12,30,872.0,69.0,2.1,15.9,502.0,497.43,392.84
2018,12,6,12,45,867.5,69.0,2.0,16.0,491.5,521.21,413.31
2018,12,6,13,0,863.0,69.0,1.9,16.1,481.0,542.17,431.09
2018,12,6,13,15,854.0,68.0,1.8,16.1,463.0,556.67,443.74
2018,12,6,13,30,845.0,67.0,1.7,16.1,445.0,568.09,453.72
2018,12,6,13,45,831.5,66.0,1.65,16.15,420.5,577.33,461.86
2018,12,6,14,0,818.0,65.0,1.6,16.2,396.0,580.3,465.1
2018,12,6,14,15,798.5,62.5,1.55,16.15,365.0,574.72,461.92
2018,12,6,14,30,779.0,60.0,1.5,16.1,334.0,566.05,456.12
2018,12,6,14,45,750.0,58.0,1.45,16.1,299.0,549.2,443.59
2018,12,6,15,0,721.0,56.0,1.4,16.1,264.0,529.62,428.41
2018,12,6,15,15,678.5,52.0,1.4,16.1,225.0,496.96,402.65
2018,12,6,15,30,636.0,48.0,1.4,16.1,186.0,462.3,374.11
2018,12,6,15,45,569.0,42.5,1.15,15.65,146.0,409.9,329.73
2018,12,6,16,0,502.0,37.0,0.9,15.2,106.0,363.87,287.86
2018,12,6,16,15,381.0,29.0,0.9,15.05,70.5,280.46,208.12
2018,12,6,16,30,260.0,21.0,0.9,14.9,35.0,185.17,0.0
2018,12,6,16,45,130.0,10.5,0.85,14.75,17.5,76.04,0.0
2018,12,6,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.75,11.7,9.5,7.73,0.0
2018,12,7,7,30,38.0,17.0,1.9,11.8,19.0,14.44,0.0
2018,12,7,7,45,91.0,32.5,2.0,11.85,43.0,26.07,15.2
2018,12,7,8,0,144.0,48.0,2.1,11.9,67.0,37.93,27.45
2018,12,7,8,15,286.5,54.5,2.1,12.15,109.5,41.44,31.19
2018,12,7,8,30,429.0,61.0,2.1,12.4,152.0,47.34,36.78
2018,12,7,8,45,401.0,76.5,2.05,12.6,175.0,56.74,45.36
2018,12,7,9,0,373.0,92.0,2.0,12.8,198.0,66.99,54.56
2018,12,7,9,15,309.5,114.5,1.85,13.0,210.0,85.47,70.95
2018,12,7,9,30,246.0,137.0,1.7,13.2,222.0,99.67,83.35
2018,12,7,9,45,304.0,141.0,1.55,13.45,256.0,107.08,82.66
2018,12,7,10,0,362.0,145.0,1.4,13.7,290.0,129.76,91.65
2018,12,7,10,15,554.0,116.5,1.25,14.0,354.5,154.54,100.25
2018,12,7,10,30,746.0,88.0,1.1,14.3,419.0,193.45,123.28
2018,12,7,10,45,809.5,77.5,0.95,14.6,450.5,239.45,160.53
2018,12,7,11,0,873.0,67.0,0.8,14.9,482.0,288.75,201.74
2018,12,7,11,15,879.0,67.5,0.85,15.15,493.5,330.34,239.38
2018,12,7,11,30,885.0,68.0,0.9,15.4,505.0,370.55,275.54
2018,12,7,11,45,887.5,67.5,0.95,15.7,509.0,406.93,308.08
2018,12,7,12,0,890.0,67.0,1.0,16.0,513.0,441.28,338.32
2018,12,7,12,15,888.5,67.0,1.1,16.05,509.5,472.17,365.84
2018,12,7,12,30,887.0,67.0,1.2,16.1,506.0,500.53,390.88
2018,12,7,12,45,883.0,66.0,1.35,16.2,495.0,523.94,411.95
2018,12,7,13,0,879.0,65.0,1.5,16.3,484.0,544.48,430.49
2018,12,7,13,15,870.5,64.5,1.55,16.3,466.0,560.14,444.66
2018,12,7,13,30,862.0,64.0,1.6,16.3,448.0,572.7,456.25
2018,12,7,13,45,849.0,62.5,1.65,16.3,423.5,578.39,462.48
2018,12,7,14,0,836.0,61.0,1.7,16.3,399.0,580.9,466.12
2018,12,7,14,15,816.0,59.0,1.65,16.2,368.0,579.72,466.25
2018,12,7,14,30,796.0,57.0,1.6,16.1,337.0,571.5,460.85
2018,12,7,14,45,768.0,54.5,1.6,16.0,301.5,554.79,448.9
2018,12,7,15,0,740.0,52.0,1.6,15.9,266.0,535.35,434.25
2018,12,7,15,15,698.0,49.0,1.6,15.9,227.0,504.29,409.57
2018,12,7,15,30,656.0,46.0,1.6,15.9,188.0,471.19,382.07
2018,12,7,15,45,589.5,41.0,1.5,15.4,148.0,419.67,338.88
2018,12,7,16,0,523.0,36.0,1.4,14.9,108.0,367.38,292.62
2018,12,7,16,15,401.0,28.5,1.45,14.65,72.0,290.57,216.86
2018,12,7,16,30,279.0,21.0,1.5,14.4,36.0,195.04,0.0
2018,12,7,16,45,139.5,10.5,1.5,14.15,18.0,80.81,0.0
2018,12,7,17,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,8.64,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,16.02,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,22.57,12.19
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,29.0,19.71
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,35.62,26.12
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,39.6,29.98
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,41.26,31.62
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,43.02,33.24
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,44.77,34.76
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,46.55,36.27
