Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,479.87,373.83
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,503.8,394.85
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,524.87,413.23
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,540.88,427.5
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,553.8,439.15
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,548.83,437.14
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,536.67,429.52
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,535.04,429.78
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,530.52,427.47
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,530.58,428.68
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,527.76,427.12
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,499.18,404.43
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,468.49,379.08
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,420.0,338.69
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,370.75,295.49
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,303.57,230.42
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,220.77,61.72
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,99.74,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.0,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,160.0,13.0,0.7,12.8,17.0,11.82,0.0
2018,12,19,7,45,306.0,21.5,0.65,12.95,48.0,17.7,3.29
2018,12,19,8,0,452.0,30.0,0.6,13.1,79.0,26.55,16.8
2018,12,19,8,15,424.0,27.5,0.8,13.35,89.0,22.89,14.49
2018,12,19,8,30,396.0,25.0,1.0,13.6,99.0,20.01,12.2
2018,12,19,8,45,305.5,26.0,1.2,13.85,91.0,18.48,10.94
2018,12,19,9,0,215.0,27.0,1.4,14.1,83.0,18.37,10.88
2018,12,19,9,15,311.0,52.5,1.6,14.35,147.0,36.52,27.16
2018,12,19,9,30,407.0,78.0,1.8,14.6,211.0,56.01,44.47
2018,12,19,9,45,313.5,107.5,2.05,14.9,216.0,75.28,61.39
2018,12,19,10,0,220.0,137.0,2.3,15.2,221.0,110.47,82.55
2018,12,19,10,15,344.0,137.5,2.4,15.4,279.0,133.6,93.05
2018,12,19,10,30,468.0,138.0,2.5,15.6,337.0,172.49,118.01
2018,12,19,10,45,537.5,130.5,2.6,15.8,369.0,205.89,143.13
2018,12,19,11,0,607.0,123.0,2.7,16.0,401.0,245.93,175.55
2018,12,19,11,15,751.5,93.0,2.6,16.1,447.0,289.97,210.11
2018,12,19,11,30,896.0,63.0,2.5,16.2,493.0,347.31,256.75
2018,12,19,11,45,824.0,80.0,2.45,16.35,479.0,373.07,283.23
2018,12,19,12,0,752.0,97.0,2.4,16.5,465.0,392.6,303.55
2018,12,19,12,15,744.0,97.0,2.35,16.55,459.5,418.48,327.25
2018,12,19,12,30,736.0,97.0,2.3,16.6,454.0,441.84,348.31
2018,12,19,12,45,768.0,86.5,2.2,16.65,453.0,471.7,373.72
2018,12,19,13,0,800.0,76.0,2.1,16.7,452.0,499.87,397.45
2018,12,19,13,15,788.0,76.5,2.0,16.7,436.0,514.84,410.61
2018,12,19,13,30,776.0,77.0,1.9,16.7,420.0,526.8,421.18
2018,12,19,13,45,733.5,81.5,1.8,16.7,392.0,522.63,419.02
2018,12,19,14,0,691.0,86.0,1.7,16.7,364.0,516.87,415.37
2018,12,19,14,15,661.0,83.0,1.6,16.65,333.0,505.42,407.39
2018,12,19,14,30,631.0,80.0,1.5,16.6,302.0,491.08,396.91
2018,12,19,14,45,662.0,68.5,1.45,16.5,280.5,500.97,405.44
2018,12,19,15,0,693.0,57.0,1.4,16.4,259.0,505.13,408.96
2018,12,19,15,15,551.5,62.0,1.4,16.4,208.5,429.29,348.87
2018,12,19,15,30,410.0,67.0,1.4,16.4,158.0,345.43,281.23
2018,12,19,15,45,358.0,56.5,1.2,15.9,124.0,301.22,244.13
2018,12,19,16,0,306.0,46.0,1.0,15.4,90.0,257.27,205.52
2018,12,19,16,15,275.0,35.0,1.0,15.2,64.5,225.54,171.46
2018,12,19,16,30,244.0,24.0,1.0,15.0,39.0,181.29,57.22
2018,12,19,16,45,135.0,13.5,1.0,14.8,20.5,81.1,0.0
2018,12,19,17,0,26.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,25.0,4.5,2.55,11.35,5.0,0.0,0.0
2018,12,20,7,30,50.0,9.0,2.6,11.5,10.0,8.19,0.0
2018,12,20,7,45,48.5,21.0,2.65,11.6,24.0,17.14,2.31
2018,12,20,8,0,47.0,33.0,2.7,11.7,38.0,27.52,17.6
2018,12,20,8,15,115.0,49.5,2.7,11.85,69.0,39.07,28.75
2018,12,20,8,30,183.0,66.0,2.7,12.0,100.0,51.34,40.14
2018,12,20,8,45,221.0,80.0,2.7,12.2,130.5,61.49,49.51
2018,12,20,9,0,259.0,94.0,2.7,12.4,161.0,71.4,58.51
2018,12,20,9,15,167.5,107.5,2.55,12.6,153.5,83.59,69.39
2018,12,20,9,30,76.0,121.0,2.4,12.8,146.0,96.17,80.48
2018,12,20,9,45,62.5,135.0,2.25,12.95,157.0,106.15,89.15
2018,12,20,10,0,49.0,149.0,2.1,13.1,168.0,119.45,94.97
2018,12,20,10,15,57.5,160.0,1.95,13.35,183.5,133.45,105.25
2018,12,20,10,30,66.0,171.0,1.8,13.6,199.0,148.32,116.66
2018,12,20,10,45,90.5,184.0,1.6,13.8,224.5,168.5,132.06
2018,12,20,11,0,115.0,197.0,1.4,14.0,250.0,190.11,148.89
2018,12,20,11,15,110.5,203.0,1.3,14.1,255.0,202.51,159.53
2018,12,20,11,30,106.0,209.0,1.2,14.2,260.0,213.59,169.04
2018,12,20,11,45,84.0,206.5,1.1,14.3,247.0,210.68,167.49
2018,12,20,12,0,62.0,204.0,1.0,14.4,234.0,205.63,163.99
2018,12,20,12,15,101.0,209.0,1.0,14.4,258.0,231.46,184.87
2018,12,20,12,30,140.0,214.0,1.0,14.4,282.0,264.5,211.52
2018,12,20,12,45,166.5,209.0,1.0,14.45,288.5,280.52,224.74
2018,12,20,13,0,193.0,204.0,1.0,14.5,295.0,297.35,238.79
2018,12,20,13,15,179.0,197.0,1.0,14.5,279.0,291.06,234.42
2018,12,20,13,30,165.0,190.0,1.0,14.5,263.0,283.47,229.03
2018,12,20,13,45,125.0,173.0,1.0,14.5,226.5,249.1,201.89
2018,12,20,14,0,85.0,156.0,1.0,14.5,190.0,203.58,165.31
2018,12,20,14,15,59.5,140.0,1.05,14.4,163.0,174.59,141.88
2018,12,20,14,30,34.0,124.0,1.1,14.3,136.0,144.59,117.1
2018,12,20,14,45,40.0,118.0,1.1,14.25,130.5,144.8,117.63
2018,12,20,15,0,46.0,112.0,1.1,14.2,125.0,145.51,118.37
2018,12,20,15,15,35.5,97.0,1.1,14.2,106.5,124.98,100.94
2018,12,20,15,30,25.0,82.0,1.1,14.2,88.0,104.25,83.11
2018,12,20,15,45,15.0,66.0,1.05,13.95,69.5,75.37,58.28
2018,12,20,16,0,5.0,50.0,1.0,13.7,51.0,53.83,39.42
2018,12,20,16,15,14.5,34.5,1.0,13.65,36.0,48.17,33.07
2018,12,20,16,30,24.0,19.0,1.0,13.6,21.0,38.98,9.75
2018,12,20,16,45,24.0,11.0,1.0,13.55,11.5,22.25,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.5,1.9,13.3,4.0,0.0,0.0
2018,12,21,7,30,26.0,7.0,2.1,13.4,8.0,6.37,0.0
2018,12,21,7,45,134.5,21.0,2.25,13.55,34.0,16.51,1.23
2018,12,21,8,0,243.0,35.0,2.4,13.7,60.0,27.3,17.18
2018,12,21,8,15,430.5,38.0,2.65,13.85,107.5,30.06,20.64
2018,12,21,8,30,618.0,41.0,2.9,14.0,155.0,34.82,25.22
2018,12,21,8,45,670.0,44.0,3.1,14.1,194.5,36.6,27.04
2018,12,21,9,0,722.0,47.0,3.3,14.2,234.0,38.49,28.84
2018,12,21,9,15,541.0,68.0,3.35,14.35,219.5,49.84,39.0
2018,12,21,9,30,360.0,89.0,3.4,14.5,205.0,63.56,51.18
2018,12,21,9,45,182.5,101.0,3.45,14.6,160.0,75.4,61.58
2018,12,21,10,0,5.0,113.0,3.5,14.7,115.0,96.22,76.09
2018,12,21,10,15,6.5,128.0,3.6,14.85,130.5,109.24,86.7
2018,12,21,10,30,8.0,143.0,3.7,15.0,146.0,122.59,97.58
2018,12,21,10,45,10.5,152.0,3.8,15.15,156.5,131.76,104.93
2018,12,21,11,0,13.0,161.0,3.9,15.3,167.0,141.22,112.55
2018,12,21,11,15,103.0,179.0,3.9,15.35,228.0,181.2,142.67
2018,12,21,11,30,193.0,197.0,3.9,15.4,289.0,231.73,182.28
2018,12,21,11,45,193.5,204.0,3.85,15.5,297.5,248.89,197.17
2018,12,21,12,0,194.0,211.0,3.8,15.6,306.0,265.9,211.87
2018,12,21,12,15,184.0,211.5,3.85,15.65,301.0,272.47,218.22
2018,12,21,12,30,174.0,212.0,3.9,15.7,296.0,277.92,223.52
2018,12,21,12,45,166.5,205.5,3.95,15.75,285.0,276.89,223.49
2018,12,21,13,0,159.0,199.0,4.0,15.8,274.0,274.72,222.45
2018,12,21,13,15,239.5,180.5,4.0,15.75,289.0,313.87,255.43
2018,12,21,13,30,320.0,162.0,4.0,15.7,304.0,348.19,284.62
2018,12,21,13,45,279.0,162.0,4.05,15.7,281.0,333.98,273.66
2018,12,21,14,0,238.0,162.0,4.1,15.7,258.0,317.9,261.05
2018,12,21,14,15,302.0,140.5,4.05,15.55,253.0,338.44,279.46
2018,12,21,14,30,366.0,119.0,4.0,15.4,248.0,369.66,306.18
2018,12,21,14,45,376.5,107.5,4.0,15.3,228.5,367.77,305.32
2018,12,21,15,0,387.0,96.0,4.0,15.2,209.0,364.21,302.88
2018,12,21,15,15,306.5,88.5,4.0,15.2,170.5,309.19,256.92
2018,12,21,15,30,226.0,81.0,4.0,15.2,132.0,242.36,200.52
2018,12,21,15,45,184.5,64.0,3.8,14.5,100.0,197.91,162.51
2018,12,21,16,0,143.0,47.0,3.6,13.8,68.0,152.89,123.12
2018,12,21,16,15,123.5,34.5,3.65,13.55,48.5,127.55,97.47
2018,12,21,16,30,104.0,22.0,3.7,13.3,29.0,105.45,40.2
2018,12,21,16,45,62.0,12.5,3.75,13.1,15.5,43.05,0.0
2018,12,21,17,0,20.0,3.0,3.8,12.9,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.75,12.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,2.45,10.5,8.0,0.0,0.0
2018,12,22,7,30,166.0,13.0,2.5,10.7,16.0,11.82,0.0
2018,12,22,7,45,262.5,23.0,2.55,10.9,43.0,19.26,1.58
2018,12,22,8,0,359.0,33.0,2.6,11.1,70.0,27.07,17.12
2018,12,22,8,15,500.5,36.5,2.7,11.4,114.0,28.98,19.89
2018,12,22,8,30,642.0,40.0,2.8,11.7,158.0,34.01,24.75
2018,12,22,8,45,690.5,44.0,2.95,11.95,198.0,36.71,27.39
2018,12,22,9,0,739.0,48.0,3.1,12.2,238.0,39.45,29.95
2018,12,22,9,15,771.0,50.5,3.05,12.4,275.0,40.87,31.25
2018,12,22,9,30,803.0,53.0,3.0,12.6,312.0,42.33,32.55
2018,12,22,9,45,824.5,55.0,2.95,12.8,344.5,48.97,38.44
2018,12,22,10,0,846.0,57.0,2.9,13.0,377.0,77.89,42.59
2018,12,22,10,15,826.5,64.5,2.8,13.15,395.5,121.25,64.78
2018,12,22,10,30,807.0,72.0,2.7,13.3,414.0,167.59,100.0
2018,12,22,10,45,818.5,73.5,2.6,13.45,434.0,211.64,137.01
2018,12,22,11,0,830.0,75.0,2.5,13.6,454.0,255.45,176.12
2018,12,22,11,15,736.0,97.5,2.55,13.75,440.5,286.06,208.73
2018,12,22,11,30,642.0,120.0,2.6,13.9,427.0,310.92,235.54
2018,12,22,11,45,555.5,143.5,2.6,14.05,411.5,328.05,254.52
2018,12,22,12,0,469.0,167.0,2.6,14.2,396.0,340.08,268.09
2018,12,22,12,15,429.0,174.5,2.65,14.35,383.5,350.71,279.11
2018,12,22,12,30,389.0,182.0,2.7,14.5,371.0,352.54,282.57
2018,12,22,12,45,369.5,181.5,2.75,14.7,358.5,357.84,288.29
2018,12,22,13,0,350.0,181.0,2.8,14.9,346.0,361.01,292.0
2018,12,22,13,15,388.0,167.5,2.75,14.95,344.5,387.74,314.52
2018,12,22,13,30,426.0,154.0,2.7,15.0,343.0,407.38,331.36
2018,12,22,13,45,300.5,155.0,2.6,15.1,285.0,338.48,276.57
2018,12,22,14,0,175.0,156.0,2.5,15.2,227.0,264.81,216.74
2018,12,22,14,15,139.5,145.5,2.5,15.15,199.5,237.4,194.78
2018,12,22,14,30,104.0,135.0,2.5,15.1,172.0,208.8,171.28
2018,12,22,14,45,122.0,124.5,2.55,15.05,163.5,211.78,174.42
2018,12,22,15,0,140.0,114.0,2.6,15.0,155.0,214.47,177.06
2018,12,22,15,15,130.0,100.5,2.6,15.0,134.5,195.97,161.45
2018,12,22,15,30,120.0,87.0,2.6,15.0,114.0,177.12,145.18
2018,12,22,15,45,99.0,70.5,2.5,14.35,90.0,147.1,119.31
2018,12,22,16,0,78.0,54.0,2.4,13.7,66.0,116.68,92.54
2018,12,22,16,15,63.0,39.0,2.45,13.55,46.5,91.89,68.76
2018,12,22,16,30,48.0,24.0,2.5,13.4,27.0,61.3,23.39
2018,12,22,16,45,36.5,13.5,2.5,13.25,14.5,30.96,0.0
2018,12,22,17,0,25.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.5,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,7,15,35.0,5.0,2.5,11.1,5.5,0.0,0.0
2018,12,23,7,30,70.0,10.0,2.4,11.3,11.0,9.1,0.0
2018,12,23,7,45,133.0,23.0,2.3,11.5,33.5,18.13,0.27
2018,12,23,8,0,196.0,36.0,2.2,11.7,56.0,28.04,17.81
2018,12,23,8,15,247.0,48.5,2.15,11.95,85.5,37.26,27.1
2018,12,23,8,30,298.0,61.0,2.1,12.2,115.0,46.25,35.56
2018,12,23,8,45,312.0,73.5,2.05,12.45,142.5,54.86,43.54
2018,12,23,9,0,326.0,86.0,2.0,12.7,170.0,63.22,51.15
2018,12,23,9,15,359.5,96.5,2.05,13.0,201.5,70.0,57.21
2018,12,23,9,30,393.0,107.0,2.1,13.3,233.0,76.65,63.05
2018,12,23,9,45,433.5,111.5,2.15,13.6,264.0,79.0,65.0
2018,12,23,10,0,474.0,116.0,2.2,13.9,295.0,98.22,68.1
2018,12,23,10,15,415.5,132.5,2.3,14.1,297.5,133.15,90.82
2018,12,23,10,30,357.0,149.0,2.4,14.3,300.0,162.43,115.25
2018,12,23,10,45,537.5,121.5,2.5,14.55,361.0,196.32,135.71
2018,12,23,11,0,718.0,94.0,2.6,14.8,422.0,242.17,168.68
2018,12,23,11,15,793.0,77.5,2.55,14.9,449.5,285.44,205.5
2018,12,23,11,30,868.0,61.0,2.5,15.0,477.0,331.65,245.46
2018,12,23,11,45,805.5,78.5,2.45,15.1,468.0,360.59,274.52
2018,12,23,12,0,743.0,96.0,2.4,15.2,459.0,384.1,298.04
2018,12,23,12,15,578.5,136.0,2.4,15.25,418.0,381.55,300.82
2018,12,23,12,30,414.0,176.0,2.4,15.3,377.0,363.12,289.39
2018,12,23,12,45,502.0,152.5,2.4,15.4,392.0,400.23,320.36
2018,12,23,13,0,590.0,129.0,2.4,15.5,407.0,443.65,356.06
2018,12,23,13,15,640.5,112.0,2.4,15.5,404.5,471.22,379.43
2018,12,23,13,30,691.0,95.0,2.4,15.5,402.0,497.79,402.04
2018,12,23,13,45,523.0,118.0,2.4,15.55,343.5,435.88,354.22
2018,12,23,14,0,355.0,141.0,2.4,15.6,285.0,373.09,304.5
2018,12,23,14,15,320.5,134.0,2.4,15.5,257.0,341.67,280.53
2018,12,23,14,30,286.0,127.0,2.4,15.4,229.0,318.96,262.8
2018,12,23,14,45,205.0,116.5,2.35,15.35,186.0,262.62,216.65
2018,12,23,15,0,124.0,106.0,2.3,15.3,143.0,194.47,159.93
2018,12,23,15,15,219.0,88.5,2.3,15.3,142.5,244.15,202.21
2018,12,23,15,30,314.0,71.0,2.3,15.3,142.0,293.54,242.51
2018,12,23,15,45,292.5,56.5,2.05,14.7,112.5,262.89,215.81
2018,12,23,16,0,271.0,42.0,1.8,14.1,83.0,231.03,187.21
2018,12,23,16,15,226.5,32.5,1.8,13.85,59.0,193.88,150.59
2018,12,23,16,30,182.0,23.0,1.8,13.6,35.0,149.68,70.23
2018,12,23,16,45,105.0,13.0,1.75,13.4,18.5,65.65,0.0
2018,12,23,17,0,28.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.7,13.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,2.9,12.7,4.0,3.64,0.0
2018,12,24,7,45,8.0,9.0,2.95,13.0,9.0,8.07,0.0
2018,12,24,8,0,0.0,14.0,3.0,13.3,14.0,12.3,4.55
2018,12,24,8,15,0.0,21.5,3.05,13.55,21.5,18.92,10.89
2018,12,24,8,30,0.0,29.0,3.1,13.8,29.0,25.54,17.01
2018,12,24,8,45,0.0,33.0,3.15,14.0,33.0,29.07,20.33
2018,12,24,9,0,0.0,37.0,3.2,14.2,37.0,32.61,23.58
2018,12,24,9,15,0.0,39.0,3.25,14.4,39.0,34.37,25.19
2018,12,24,9,30,0.0,41.0,3.3,14.6,41.0,36.15,26.75
2018,12,24,9,45,0.0,56.0,3.3,14.8,56.0,49.45,38.55
2018,12,24,10,0,0.0,71.0,3.3,15.0,71.0,62.78,47.92
2018,12,24,10,15,67.5,100.0,3.45,15.15,128.5,87.59,66.1
2018,12,24,10,30,135.0,129.0,3.6,15.3,186.0,123.65,92.72
2018,12,24,10,45,365.5,100.5,3.7,15.45,265.0,146.53,101.81
2018,12,24,11,0,596.0,72.0,3.8,15.6,344.0,194.93,134.63
2018,12,24,11,15,450.5,92.5,4.0,15.6,301.5,202.72,149.26
2018,12,24,11,30,305.0,113.0,4.2,15.6,259.0,196.17,150.48
2018,12,24,11,45,365.5,94.0,4.35,15.6,271.0,215.78,167.51
2018,12,24,12,0,426.0,75.0,4.5,15.6,283.0,240.23,189.02
2018,12,24,12,15,213.0,64.5,4.65,15.5,168.5,154.78,122.79
2018,12,24,12,30,0.0,54.0,4.8,15.4,54.0,47.7,34.73
2018,12,24,12,45,0.0,45.5,4.95,15.3,45.5,40.17,28.43
2018,12,24,13,0,0.0,37.0,5.1,15.2,37.0,32.64,22.09
2018,12,24,13,15,0.0,37.5,5.1,15.1,37.5,33.08,22.5
2018,12,24,13,30,0.0,38.0,5.1,15.0,38.0,33.52,22.91
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,34.84,24.08
2018,12,24,14,0,0.0,41.0,5.1,14.8,41.0,36.16,25.25
2018,12,24,14,15,0.0,35.0,5.15,14.8,35.0,30.85,20.76
2018,12,24,14,30,0.0,29.0,5.2,14.8,29.0,25.54,16.25
2018,12,24,14,45,3.0,36.0,5.25,14.8,37.0,33.54,23.18
2018,12,24,15,0,6.0,43.0,5.3,14.8,45.0,41.55,30.09
2018,12,24,15,15,3.0,33.5,5.3,14.8,34.5,31.31,21.24
2018,12,24,15,30,0.0,24.0,5.3,14.8,24.0,21.11,12.38
2018,12,24,15,45,0.0,19.0,5.6,14.75,19.0,16.7,8.52
2018,12,24,16,0,0.0,14.0,5.9,14.7,14.0,12.3,4.64
2018,12,24,16,15,0.0,10.0,6.1,14.6,10.0,8.78,1.42
2018,12,24,16,30,0.0,6.0,6.3,14.5,6.0,5.26,0.0
2018,12,24,16,45,0.0,3.0,6.5,14.45,3.0,2.73,0.0
2018,12,24,17,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.15,10.55,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,10.9,12.0,9.1,0.0
2018,12,25,7,45,271.0,20.5,5.25,11.3,43.0,17.01,0.0
2018,12,25,8,0,431.0,31.0,5.3,11.7,74.0,25.48,15.49
2018,12,25,8,15,518.0,36.5,5.4,11.95,112.5,31.81,22.24
2018,12,25,8,30,605.0,42.0,5.5,12.2,151.0,35.86,26.28
2018,12,25,8,45,659.5,45.5,5.55,12.45,191.0,38.02,28.45
2018,12,25,9,0,714.0,49.0,5.6,12.7,231.0,40.27,30.59
2018,12,25,9,15,744.0,53.0,5.65,12.9,268.0,42.88,32.97
2018,12,25,9,30,774.0,57.0,5.7,13.1,305.0,45.49,35.28
2018,12,25,9,45,794.0,60.5,5.7,13.3,337.5,47.62,37.13
2018,12,25,10,0,814.0,64.0,5.7,13.5,370.0,72.81,40.91
2018,12,25,10,15,831.0,65.5,5.75,13.65,397.5,118.62,63.17
2018,12,25,10,30,848.0,67.0,5.8,13.8,425.0,165.13,96.4
2018,12,25,10,45,860.5,68.0,5.85,13.95,446.5,210.87,134.82
2018,12,25,11,0,873.0,69.0,5.9,14.1,468.0,259.92,178.77
2018,12,25,11,15,880.5,70.0,5.95,14.2,482.0,303.04,219.14
2018,12,25,11,30,888.0,71.0,6.0,14.3,496.0,345.05,258.76
2018,12,25,11,45,891.0,71.5,6.05,14.4,502.5,383.7,295.43
2018,12,25,12,0,894.0,72.0,6.1,14.5,509.0,420.5,330.01
2018,12,25,12,15,893.5,72.0,6.1,14.6,508.0,453.32,360.74
2018,12,25,12,30,893.0,72.0,6.1,14.7,507.0,483.75,388.89
2018,12,25,12,45,890.0,71.5,6.15,14.75,498.5,509.93,413.25
2018,12,25,13,0,887.0,71.0,6.2,14.8,490.0,533.36,434.93
2018,12,25,13,15,880.0,70.0,6.2,14.85,474.0,551.28,451.74
2018,12,25,13,30,873.0,69.0,6.2,14.9,458.0,566.15,465.77
2018,12,25,13,45,861.0,67.5,6.25,14.95,435.0,577.72,476.91
2018,12,25,14,0,849.0,66.0,6.3,15.0,412.0,583.31,483.08
2018,12,25,14,15,830.5,64.5,6.25,14.95,382.5,581.83,483.31
2018,12,25,14,30,812.0,63.0,6.2,14.9,353.0,577.14,480.64
2018,12,25,14,45,786.0,60.0,6.2,14.85,318.5,563.06,470.16
2018,12,25,15,0,760.0,57.0,6.2,14.8,284.0,546.04,456.74
2018,12,25,15,15,720.5,53.5,6.2,14.8,245.0,517.6,433.14
2018,12,25,15,30,681.0,50.0,6.2,14.8,206.0,486.81,406.52
2018,12,25,15,45,620.0,45.5,5.7,14.25,166.0,440.25,365.69
2018,12,25,16,0,559.0,41.0,5.2,13.7,126.0,399.21,327.23
2018,12,25,16,15,455.5,33.5,5.1,13.35,88.5,325.75,258.13
2018,12,25,16,30,352.0,26.0,5.0,13.0,51.0,246.41,135.63
2018,12,25,16,45,190.5,15.0,4.85,12.7,27.0,111.67,0.0
2018,12,25,17,0,29.0,4.0,4.7,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.65,12.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,4.1,10.15,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,4.1,10.5,7.0,5.46,0.0
2018,12,26,7,45,83.5,17.5,4.05,10.85,24.5,13.71,0.0
2018,12,26,8,0,130.0,29.0,4.0,11.2,42.0,22.45,12.97
2018,12,26,8,15,162.0,40.0,4.2,11.5,64.0,30.52,21.16
2018,12,26,8,30,194.0,51.0,4.4,11.8,86.0,38.36,28.55
2018,12,26,8,45,228.0,64.5,4.6,12.1,115.0,47.85,37.3
2018,12,26,9,0,262.0,78.0,4.8,12.4,144.0,57.09,45.71
2018,12,26,9,15,143.5,90.5,5.0,12.55,127.5,72.11,59.2
2018,12,26,9,30,25.0,103.0,5.2,12.7,111.0,83.91,69.7
2018,12,26,9,45,192.5,115.0,5.4,12.9,186.5,84.92,70.49
2018,12,26,10,0,360.0,127.0,5.6,13.1,262.0,100.1,73.28
2018,12,26,10,15,534.0,109.0,5.65,13.2,326.0,124.06,79.55
2018,12,26,10,30,708.0,91.0,5.7,13.3,390.0,161.66,99.92
2018,12,26,10,45,671.5,102.5,5.75,13.35,397.0,201.74,135.61
2018,12,26,11,0,635.0,114.0,5.8,13.4,404.0,237.81,169.93
2018,12,26,11,15,766.0,91.0,5.7,13.45,451.0,287.49,210.43
2018,12,26,11,30,897.0,68.0,5.6,13.5,498.0,344.22,258.27
2018,12,26,11,45,900.0,68.5,5.5,13.55,504.5,383.23,295.22
2018,12,26,12,0,903.0,69.0,5.4,13.6,511.0,420.37,330.04
2018,12,26,12,15,900.5,69.5,5.45,13.65,509.5,453.17,360.92
2018,12,26,12,30,898.0,70.0,5.5,13.7,508.0,483.44,389.13
2018,12,26,12,45,891.5,71.0,5.6,13.7,499.5,509.67,413.7
2018,12,26,13,0,885.0,72.0,5.7,13.7,491.0,533.01,435.47
2018,12,26,13,15,877.0,71.5,5.75,13.7,475.0,551.01,452.53
2018,12,26,13,30,869.0,71.0,5.8,13.7,459.0,568.67,468.9
2018,12,26,13,45,856.0,69.5,5.85,13.7,435.5,577.03,477.65
2018,12,26,14,0,843.0,68.0,5.9,13.7,412.0,582.1,483.52
2018,12,26,14,15,823.5,66.0,5.85,13.6,382.5,579.51,482.96
2018,12,26,14,30,804.0,64.0,5.8,13.5,353.0,573.68,479.49
2018,12,26,14,45,769.0,62.5,5.75,13.4,317.0,555.96,465.97
2018,12,26,15,0,734.0,61.0,5.7,13.3,281.0,535.26,449.47
2018,12,26,15,15,618.0,61.0,5.7,13.3,229.0,468.89,394.46
2018,12,26,15,30,502.0,61.0,5.7,13.3,177.0,398.08,334.54
2018,12,26,15,45,417.0,50.5,5.5,12.9,134.0,333.06,278.66
2018,12,26,16,0,332.0,40.0,5.3,12.5,91.0,268.41,221.67
2018,12,26,16,15,333.0,33.5,5.35,12.25,71.0,258.02,206.05
2018,12,26,16,30,334.0,27.0,5.4,12.0,51.0,238.75,139.09
2018,12,26,16,45,185.5,16.0,5.45,11.8,27.5,110.22,0.0
2018,12,26,17,0,37.0,5.0,5.5,11.6,4.0,0.0,0.0
2018,12,26,17,15,18.5,2.5,5.45,11.5,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,5.4,9.5,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,5.6,9.9,13.0,10.01,0.0
2018,12,27,7,45,311.5,19.0,5.75,10.25,44.0,17.15,0.0
2018,12,27,8,0,486.0,27.0,5.9,10.6,75.0,23.96,14.19
2018,12,27,8,15,569.0,32.0,6.1,10.95,114.5,27.66,18.66
2018,12,27,8,30,652.0,37.0,6.3,11.3,154.0,31.43,22.41
2018,12,27,8,45,702.0,40.5,6.55,11.65,194.0,33.79,24.74
2018,12,27,9,0,752.0,44.0,6.8,12.0,234.0,36.2,27.0
2018,12,27,9,15,783.0,47.0,7.0,12.3,272.0,42.51,32.71
2018,12,27,9,30,814.0,50.0,7.2,12.6,310.0,45.09,34.99
2018,12,27,9,45,833.5,52.5,7.4,12.85,343.0,47.16,36.79
2018,12,27,10,0,853.0,55.0,7.6,13.1,376.0,70.32,39.42
2018,12,27,10,15,869.0,57.0,7.65,13.3,404.0,117.86,61.72
2018,12,27,10,30,885.0,59.0,7.7,13.5,432.0,165.9,95.72
2018,12,27,10,45,895.5,59.5,7.8,13.65,453.0,211.98,134.53
2018,12,27,11,0,906.0,60.0,7.9,13.8,474.0,257.53,175.98
2018,12,27,11,15,913.5,60.5,7.9,13.95,488.5,301.55,217.52
2018,12,27,11,30,921.0,61.0,7.9,14.1,503.0,344.38,258.29
2018,12,27,11,45,926.0,61.5,7.95,14.2,510.5,384.95,297.02
2018,12,27,12,0,931.0,62.0,8.0,14.3,518.0,423.75,333.74
2018,12,27,12,15,931.0,61.5,8.0,14.35,517.0,457.5,365.82
2018,12,27,12,30,931.0,61.0,8.0,14.4,516.0,488.78,395.25
2018,12,27,12,45,927.5,60.5,8.0,14.45,507.0,515.76,420.63
2018,12,27,13,0,924.0,60.0,8.0,14.5,498.0,539.84,443.15
2018,12,27,13,15,917.0,59.5,8.0,14.5,482.5,559.09,461.44
2018,12,27,13,30,910.0,59.0,8.0,14.5,467.0,575.2,476.81
2018,12,27,13,45,900.5,58.0,8.0,14.55,444.5,586.14,487.65
2018,12,27,14,0,891.0,57.0,8.0,14.6,422.0,593.85,495.59
2018,12,27,14,15,874.5,56.0,7.95,14.5,393.0,594.23,497.51
2018,12,27,14,30,858.0,55.0,7.9,14.4,364.0,591.42,496.52
2018,12,27,14,45,834.0,52.5,7.9,14.3,329.0,579.15,487.55
2018,12,27,15,0,810.0,50.0,7.9,14.2,294.0,564.0,475.62
2018,12,27,15,15,773.5,47.0,7.9,14.2,255.0,542.62,457.47
2018,12,27,15,30,737.0,44.0,7.9,14.2,216.0,514.23,432.55
2018,12,27,15,45,679.5,40.5,7.6,13.65,175.0,470.81,394.28
2018,12,27,16,0,622.0,37.0,7.3,13.1,134.0,426.0,352.79
2018,12,27,16,15,524.0,30.5,7.2,12.85,95.0,354.57,284.83
2018,12,27,16,30,426.0,24.0,7.1,12.6,56.0,279.18,170.94
2018,12,27,16,45,249.5,15.0,7.0,12.3,30.5,142.62,0.0
2018,12,27,17,0,73.0,6.0,6.9,12.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.9,11.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.2,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.25,9.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,5.95,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,5.9,8.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.9,8.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.9,8.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.9,8.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.85,8.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.75,8.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,12,28,7,15,44.5,4.5,5.65,8.35,5.0,0.0,0.0
2018,12,28,7,30,89.0,9.0,5.6,8.6,10.0,8.19,0.0
2018,12,28,7,45,212.5,20.5,5.6,8.9,37.5,17.06,0.0
2018,12,28,8,0,336.0,32.0,5.6,9.2,65.0,26.36,16.22
2018,12,28,8,15,457.5,37.0,5.7,9.5,105.0,29.51,20.41
2018,12,28,8,30,579.0,42.0,5.8,9.8,145.0,35.85,26.52
2018,12,28,8,45,652.0,44.5,5.85,10.1,187.5,37.15,27.94
2018,12,28,9,0,725.0,47.0,5.9,10.4,230.0,38.64,29.41
2018,12,28,9,15,778.0,47.0,5.85,10.7,271.0,42.48,32.91
2018,12,28,9,30,831.0,47.0,5.8,11.0,312.0,42.92,33.27
2018,12,28,9,45,853.5,48.0,5.8,11.25,345.0,43.92,34.11
2018,12,28,10,0,876.0,49.0,5.8,11.5,378.0,65.38,35.64
2018,12,28,10,15,890.5,50.0,5.65,11.75,405.5,112.99,57.31
2018,12,28,10,30,905.0,51.0,5.5,12.0,433.0,160.89,91.04
2018,12,28,10,45,915.0,52.0,5.4,12.25,454.5,208.07,130.71
2018,12,28,11,0,925.0,53.0,5.3,12.5,476.0,254.7,173.0
2018,12,28,11,15,930.5,54.0,5.25,12.65,490.0,299.37,215.09
2018,12,28,11,30,936.0,55.0,5.2,12.8,504.0,342.67,256.17
2018,12,28,11,45,938.5,55.5,5.2,12.95,511.0,382.9,294.42
2018,12,28,12,0,941.0,56.0,5.2,13.1,518.0,421.15,330.39
2018,12,28,12,15,937.5,57.5,5.1,13.25,517.0,455.74,362.57
2018,12,28,12,30,934.0,59.0,5.0,13.4,516.0,487.69,391.83
2018,12,28,12,45,927.0,61.0,4.95,13.5,508.0,515.75,417.44
2018,12,28,13,0,920.0,63.0,4.9,13.6,500.0,540.83,440.08
2018,12,28,13,15,913.0,62.0,4.75,13.65,484.0,559.62,457.13
2018,12,28,13,30,906.0,61.0,4.6,13.7,468.0,575.24,471.25
2018,12,28,13,45,895.5,59.5,4.5,13.8,445.0,585.12,480.56
2018,12,28,14,0,885.0,58.0,4.4,13.9,422.0,591.73,487.01
